Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,9.14,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,18.3,9.76
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,31.99,23.36
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,45.48,36.28
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,58.86,48.89
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,72.12,61.19
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,84.06,72.17
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,95.88,82.9
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,104.74,90.82
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,113.48,98.54
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,128.04,111.47
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,141.51,123.34
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,149.32,129.83
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,156.93,136.12
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,180.39,142.15
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,206.29,159.28
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,199.7,159.09
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,176.76,145.27
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,196.81,161.85
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,221.04,182.14
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,179.68,147.96
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,128.83,105.17
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,100.91,81.47
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,72.44,57.12
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,90.76,72.96
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,109.88,89.45
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,58.41,45.22
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,9.15,2.37
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,79.66,64.27
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,162.77,136.28
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,150.27,125.93
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,137.54,115.4
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,121.3,101.42
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,104.78,87.02
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,87.21,71.63
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,69.28,55.63
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,51.85,39.89
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,33.15,22.93
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,17.72,7.96
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,9.83,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,18.98,10.28
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,32.96,24.18
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,46.74,37.34
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,60.14,50.01
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,73.44,62.39
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,83.7,71.8
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,95.11,82.09
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,61.71,51.4
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,20.6,13.45
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,46.37,37.18
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,71.7,60.19
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,110.78,95.31
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,146.83,127.2
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,163.71,133.42
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,193.32,155.53
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,135.11,108.44
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,59.24,45.84
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,46.86,35.19
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,34.52,24.48
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,93.31,75.17
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,152.81,125.63
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,197.89,163.41
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,243.51,201.55
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,185.97,153.51
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,117.3,95.4
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,93.01,74.96
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,68.59,54.12
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,179.3,150.96
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,313.88,264.35
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,300.89,254.01
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,286.76,243.4
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,268.86,229.27
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,249.73,213.78
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,223.23,191.51
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,195.46,167.46
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,161.17,136.63
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,124.93,103.2
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,77.94,55.92
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,9.44,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,11.41,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,24.06,14.39
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,32.33,23.43
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,40.67,31.5
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,45.95,36.57
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,51.29,41.5
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,75.62,63.57
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,101.08,86.29
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,81.08,67.84
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,69.06,56.69
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,99.86,83.83
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,142.51,120.84
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,144.96,122.41
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,146.29,123.09
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,174.79,130.04
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,207.83,151.83
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,232.72,175.09
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,248.81,192.22
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,273.0,212.38
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,298.84,234.21
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,308.17,243.38
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,314.69,249.88
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,440.64,349.63
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,575.38,456.38
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,609.7,485.81
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,640.97,512.97
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,671.18,538.5
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,693.44,557.8
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,707.82,571.01
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,718.31,580.55
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,719.42,582.59
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,716.5,581.58
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,703.73,572.2
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,687.16,559.55
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,649.24,531.18
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,607.81,498.48
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,552.64,452.92
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,488.85,396.63
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,366.73,276.06
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,184.17,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,5.9,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,9.83,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,23.08,13.72
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,30.19,21.78
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,37.44,28.9
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,41.88,33.24
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,46.39,37.46
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,49.88,40.54
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,58.32,48.05
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,61.47,50.62
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,64.51,53.05
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,66.97,55.02
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,69.32,56.88
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,71.11,58.25
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,72.82,59.53
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,126.01,71.0
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,185.42,108.15
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,244.51,156.04
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,302.51,207.75
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,357.48,258.88
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,410.9,308.73
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,461.6,354.99
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,510.02,398.14
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,554.08,437.57
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,595.3,473.79
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,631.54,505.36
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,664.41,533.7
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,690.87,556.69
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,713.59,576.53
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,728.97,590.33
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,740.4,600.02
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,742.48,603.01
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,747.85,608.46
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,733.71,597.94
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,715.6,584.13
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,680.83,559.53
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,642.58,530.48
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,575.54,475.88
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,506.13,415.3
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,383.5,295.31
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,212.92,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,12.2,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,25.65,15.92
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,34.63,25.95
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,43.63,34.88
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,48.78,39.93
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,54.01,44.85
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,58.22,48.68
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,62.42,52.4
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,69.99,59.15
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,72.39,61.07
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,74.61,62.83
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,76.83,64.57
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,77.88,65.25
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,78.95,65.97
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,126.97,76.46
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,182.25,111.29
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,240.21,157.86
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,293.39,205.0
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,345.65,253.58
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,396.57,300.92
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,422.97,329.59
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,437.39,345.98
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,334.18,269.25
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,192.42,155.4
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,131.88,105.9
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,70.09,54.1
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,262.17,217.42
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,450.16,370.6
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,413.89,341.19
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,357.79,296.61
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,300.74,250.57
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,224.49,187.41
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,203.19,170.02
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,181.19,151.56
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,156.61,130.91
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,131.04,108.9
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,99.99,81.47
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,67.24,52.13
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,33.72,21.51
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,8.37,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,4.33,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,13.77,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,26.33,16.16
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,37.24,27.87
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,48.15,38.44
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,56.65,46.51
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,65.06,54.27
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,73.68,62.04
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,78.72,66.39
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,82.41,69.45
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,86.09,72.45
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,58.14,47.15
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,38.29,29.14
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,70.12,57.61
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,99.08,83.06
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,77.59,60.93
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,53.8,40.61
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,58.84,44.79
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,63.89,48.95
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,75.04,58.35
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,86.06,67.62
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,91.91,72.53
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,97.88,77.55
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,86.43,67.95
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,74.79,58.18
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,74.03,57.5
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,73.27,56.83
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,44.5,32.48
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,16.04,8.16
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,169.77,140.99
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,337.52,280.04
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,352.98,293.78
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,384.67,320.96
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,358.74,299.79
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,315.2,264.49
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,375.38,315.05
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,433.77,361.13
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,372.26,308.17
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,310.09,253.47
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,178.96,137.78
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,20.97,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,11.02,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,23.34,13.54
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,30.89,21.98
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,38.55,29.45
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,43.58,34.27
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,52.68,42.61
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,56.25,45.77
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,59.83,48.86
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,61.77,50.3
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,63.74,51.73
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,65.51,53.07
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,74.07,60.41
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,74.9,60.75
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,75.66,61.06
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,123.52,70.09
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,180.66,103.89
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,237.07,147.53
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,293.01,195.3
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,346.83,243.19
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,399.32,289.84
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,448.98,333.35
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,496.8,374.21
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,540.57,411.8
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,581.65,446.41
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,618.31,476.95
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,651.86,504.57
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,678.89,527.28
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,702.3,547.07
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,718.12,560.81
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,730.06,570.81
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,733.76,574.22
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,733.6,574.77
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,729.12,572.43
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,713.4,561.6
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,681.39,541.73
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,646.03,517.73
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,583.06,469.8
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,517.72,415.94
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,401.0,309.78
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,267.33,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,115.77,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,11.41,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,24.1,14.06
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,31.98,22.78
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,39.97,30.46
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,45.29,35.44
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,50.66,40.27
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,58.77,47.49
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,62.65,50.8
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,64.49,52.21
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,66.37,53.65
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,68.42,55.21
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,70.45,56.75
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,110.67,91.42
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,158.89,132.19
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,171.45,126.4
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,203.79,142.27
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,238.79,160.52
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,291.93,197.97
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,326.2,239.69
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,326.17,250.4
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,248.1,193.61
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,143.56,112.1
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,288.11,227.84
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,438.09,345.66
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,410.05,324.12
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,361.82,286.68
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,329.46,261.88
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,279.14,222.38
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,330.48,264.85
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,370.38,297.98
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,552.4,443.62
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,710.84,563.07
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,700.48,554.07
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,686.37,543.42
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,656.14,523.14
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,617.58,495.28
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,557.7,448.23
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,496.15,396.5
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,290.64,225.55
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,47.99,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,10.62,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,22.66,13.05
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,32.5,23.56
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,40.44,31.37
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,45.53,36.28
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,50.67,41.06
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,54.37,44.47
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,58.07,47.8
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,60.47,49.79
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,62.88,51.75
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,71.15,59.11
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,73.44,61.04
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,75.22,62.38
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,76.9,63.65
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,124.23,72.76
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,182.82,108.74
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,240.62,155.75
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,297.68,207.5
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,352.82,260.1
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,406.53,311.81
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,457.2,359.83
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,505.77,405.01
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,550.12,446.45
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,591.72,484.71
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,628.21,518.18
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,661.42,548.39
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,689.02,574.56
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,712.97,597.53
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,728.17,611.98
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,739.39,621.98
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,749.66,632.15
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,749.14,633.76
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,734.22,622.82
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,715.23,608.26
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,680.55,580.45
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,642.24,548.28
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,574.52,490.09
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,514.64,434.99
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,398.71,325.42
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,264.8,60.53
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,108.92,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,11.41,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,24.28,14.78
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,32.25,23.84
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,40.32,31.81
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,49.18,40.29
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,54.63,45.42
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,58.6,49.12
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,62.56,52.72
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,65.18,54.92
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,67.8,57.08
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,69.86,58.71
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,71.91,60.32
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,80.48,67.83
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,82.41,69.3
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,128.7,77.7
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,187.03,113.0
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,245.08,159.74
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,302.15,210.6
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,356.82,261.46
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,410.11,311.1
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,460.21,356.68
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,508.2,399.14
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,551.54,437.62
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,592.09,472.83
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,628.11,503.61
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,660.82,531.09
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,691.68,556.89
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,714.33,576.3
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,730.66,591.33
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,743.04,602.48
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,479.46,399.53
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,141.98,116.92
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,127.58,105.69
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,113.01,93.29
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,95.17,77.96
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,77.02,62.06
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,60.03,47.05
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,42.06,30.95
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,25.49,15.75
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,9.9,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,5.11,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,11.41,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,24.14,14.72
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,32.05,23.69
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,40.05,31.61
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,58.49,48.89
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,77.04,65.94
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,87.61,75.48
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,97.89,84.58
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,108.19,93.36
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,118.22,101.74
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,126.09,108.25
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,133.79,114.54
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,143.5,122.55
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,152.8,130.13
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,174.81,133.55
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,207.69,153.7
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,237.72,178.86
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,263.75,202.33
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,289.77,225.12
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,315.67,247.99
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,311.1,247.36
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,302.45,242.45
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,371.69,298.11
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,453.89,363.71
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,468.47,375.94
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,469.03,377.72
2016,1,11,14,15,335.0,232.5,1.4,11.0,418.0,444.0,358.94
2016,1,11,14,30,258.0,236.0,1.3,11.0,372.0,413.41,335.31
2016,1,11,14,45,151.0,216.0,1.25,11.0,294.5,317.53,259.48
2016,1,11,15,0,44.0,196.0,1.2,11.0,217.0,213.56,174.4
