Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,130.27,107.78
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,135.32,111.82
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,147.02,121.52
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,155.17,127.93
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,163.18,134.21
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,180.33,137.5
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,229.15,169.45
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,249.06,170.61
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,312.56,211.5
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,368.61,262.4
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,423.43,312.47
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,475.37,359.81
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,525.29,404.71
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,570.88,445.21
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,613.8,482.81
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,651.8,515.07
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,686.58,544.21
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,721.21,573.14
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,747.13,595.28
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,765.02,610.5
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,778.8,622.1
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,783.54,626.21
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,784.07,627.28
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,770.8,618.03
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,758.83,609.73
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,729.94,588.5
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,697.53,563.95
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,640.06,519.39
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,579.9,471.44
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,488.66,397.3
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,396.88,317.84
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,249.06,161.85
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,58.66,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,13.5,2.57
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,30.24,20.8
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,37.19,27.75
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,44.28,34.46
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,48.98,38.73
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,53.73,42.87
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,57.43,46.02
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,61.12,49.09
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,69.88,56.49
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,73.15,58.97
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,75.5,60.85
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,77.73,62.64
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,79.41,63.83
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,81.0,64.94
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,133.88,75.67
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,196.86,114.3
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,259.26,164.1
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,320.93,218.24
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,379.96,272.25
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,437.62,325.04
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,492.86,374.37
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,546.06,420.71
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,595.03,463.15
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,641.25,502.3
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,682.85,537.18
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,721.18,568.83
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,753.4,595.06
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,781.84,617.88
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,803.32,634.15
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,820.76,647.61
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,829.45,654.89
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,833.96,659.13
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,836.83,661.13
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,827.15,653.91
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,802.7,637.75
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,774.35,617.97
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,724.01,581.05
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,670.39,539.51
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,580.67,469.9
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,501.68,402.41
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,329.99,227.15
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,111.39,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,13.89,3.53
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,28.58,19.91
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,35.79,27.17
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,46.7,37.54
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,63.93,53.53
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,84.74,72.54
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,96.19,82.72
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,107.33,92.45
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,120.35,103.72
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,132.77,114.32
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,136.55,117.14
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,135.67,115.85
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,101.19,84.89
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,78.91,64.85
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,133.29,76.17
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,196.66,116.04
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,259.55,167.64
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,321.52,223.56
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,381.35,279.69
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,439.76,334.54
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,495.07,385.31
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,548.02,432.71
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,597.14,476.56
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,643.49,517.1
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,684.37,552.62
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,721.79,584.74
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,754.29,612.33
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,783.06,636.2
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,803.96,652.71
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,820.77,666.32
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,829.81,675.24
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,834.71,681.23
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,838.22,685.0
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,829.14,679.29
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,805.47,662.84
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,777.9,643.05
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,731.48,606.55
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,681.81,565.48
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,596.87,496.59
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,510.1,420.64
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,364.14,264.78
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,154.25,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,14.33,4.4
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,29.62,21.04
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,36.25,27.73
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,43.0,34.2
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,47.8,38.63
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,52.62,42.9
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,56.01,45.84
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,65.05,53.83
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,68.14,56.24
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,71.11,58.5
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,73.48,60.45
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,75.74,62.29
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,77.46,63.55
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,79.09,64.72
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,135.32,76.93
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,199.45,117.49
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,264.02,170.41
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,326.92,226.64
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,386.64,281.52
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,445.02,334.93
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,500.62,384.41
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,554.32,430.86
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,603.75,473.21
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,650.42,512.11
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,692.41,546.41
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,731.15,577.38
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,764.11,603.74
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,793.3,626.3
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,812.46,640.41
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,827.31,651.65
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,836.69,658.08
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,850.4,667.59
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,844.15,663.56
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,833.61,656.69
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,809.46,641.62
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,781.35,623.14
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,733.28,588.59
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,681.92,549.71
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,605.28,491.88
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,520.23,421.57
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,365.83,270.08
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,154.75,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,7.87,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,19.04,8.27
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,30.15,21.49
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,37.27,28.64
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,44.47,35.56
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,54.28,44.6
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,60.29,49.93
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,63.7,52.73
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,67.1,55.45
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,70.59,58.2
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,73.99,60.83
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,75.84,62.18
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,77.67,63.51
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,87.13,71.55
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,89.13,73.01
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,143.6,84.94
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,204.53,123.74
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,264.64,172.59
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,324.11,225.38
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,368.2,272.22
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,402.34,308.42
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,467.9,362.53
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,543.1,424.97
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,590.56,466.4
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,635.39,504.81
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,675.28,537.55
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,711.93,566.99
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,742.55,593.26
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,769.52,616.48
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,792.76,634.35
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,804.63,643.99
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,810.61,648.97
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,812.31,650.96
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,800.79,643.63
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,791.26,637.85
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,762.07,617.58
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,729.18,593.79
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,670.54,549.2
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,608.92,500.27
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,518.6,428.41
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,427.29,351.02
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,251.96,189.97
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,8.65,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,19.16,8.72
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,32.14,23.08
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,39.07,30.01
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,46.1,36.74
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,50.77,40.99
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,55.46,45.11
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,58.74,47.9
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,62.0,50.62
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,70.03,57.58
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,72.39,59.4
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,74.72,61.19
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,76.95,62.88
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,78.36,63.86
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,79.69,64.77
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,138.15,78.09
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,201.94,119.35
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,265.23,171.99
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,327.81,229.15
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,387.97,285.99
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,446.74,341.59
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,503.03,393.57
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,557.25,442.47
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,607.43,487.59
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,654.84,529.37
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,697.6,566.51
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,737.05,600.25
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,770.66,628.82
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,800.48,652.84
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,821.9,669.64
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,839.09,683.35
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,849.85,693.12
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,856.45,699.84
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,852.75,697.78
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,853.88,699.41
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,831.88,683.24
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,805.94,664.12
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,762.21,629.85
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,715.26,591.11
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,634.83,526.02
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,552.7,454.65
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,408.35,314.27
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,215.39,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,10.23,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,22.31,11.79
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,34.13,25.28
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,41.87,33.03
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,49.66,40.53
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,53.42,43.97
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,62.01,51.69
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,65.77,54.81
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,69.51,57.82
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,71.27,59.0
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,73.06,60.2
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,74.95,61.59
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,84.41,69.68
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,85.68,70.37
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,86.88,71.01
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,145.49,84.52
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,207.99,124.84
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,269.99,175.78
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,330.99,230.39
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,389.75,284.74
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,447.21,337.84
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,501.97,387.25
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,554.89,433.92
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,603.3,476.46
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,648.94,515.77
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,690.59,550.07
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,729.09,581.12
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,761.02,607.19
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,789.21,629.33
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,809.84,644.96
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,826.39,657.72
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,834.95,663.8
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,848.05,673.59
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,843.64,670.81
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,835.02,665.05
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,811.05,649.38
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,783.13,630.14
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,736.83,596.37
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,687.24,558.18
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,612.94,500.64
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,530.23,431.63
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,385.53,297.78
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,178.57,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,21.41,11.3
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,31.43,22.56
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,37.59,28.73
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,43.88,34.73
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,48.24,38.7
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,52.63,42.52
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,61.22,50.14
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,65.26,53.54
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,78.39,65.04
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,100.65,84.53
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,115.85,97.53
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,131.86,111.13
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,126.32,105.81
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,121.79,101.45
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,152.89,95.46
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,203.33,120.15
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,267.32,173.47
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,330.01,230.16
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,389.89,286.06
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,448.44,340.67
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,503.77,391.14
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,557.17,438.75
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,606.94,483.01
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,653.97,524.06
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,697.26,560.47
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,737.44,593.69
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,771.58,623.62
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,802.01,649.08
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,825.3,667.71
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,844.53,683.49
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,856.64,693.08
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,864.61,699.68
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,863.04,699.51
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,857.33,696.31
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,838.08,683.15
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,815.2,666.99
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,784.47,644.52
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,741.52,610.76
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,667.34,551.46
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,591.6,486.08
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,453.43,355.17
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,296.66,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,10.23,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,21.02,11.33
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,30.58,21.78
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,36.37,27.48
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,42.28,33.03
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,46.3,36.65
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,55.04,44.39
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,59.22,47.85
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,63.27,51.13
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,66.31,53.46
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,69.24,55.64
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,71.24,57.12
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,73.14,58.51
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,75.14,59.98
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,77.03,61.37
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,139.67,76.63
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,203.08,117.7
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,266.94,169.99
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,329.15,225.03
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,388.11,278.64
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,445.7,330.84
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,500.44,379.85
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,553.13,426.03
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,601.8,467.8
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,647.74,506.45
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,689.07,539.87
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,727.15,570.07
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,759.26,596.02
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,787.65,617.75
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,808.04,633.25
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,824.32,645.97
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,833.61,653.59
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,838.81,658.23
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,844.22,662.01
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,836.77,656.43
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,813.92,641.68
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,787.23,623.52
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,745.31,593.59
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,700.25,559.54
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,621.46,500.39
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,540.99,435.19
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,416.29,322.58
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,259.8,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,11.02,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,20.8,11.48
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,32.94,23.97
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,39.82,30.74
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,46.79,37.33
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,51.39,41.46
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,56.01,45.45
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,59.22,48.04
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,62.42,50.56
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,71.52,58.27
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,74.67,60.62
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,76.91,62.29
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,79.05,63.86
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,80.95,65.1
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,83.72,67.09
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,145.7,81.66
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,207.95,122.09
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,269.69,172.03
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,330.92,225.5
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,390.2,278.4
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,448.18,329.67
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,502.91,377.28
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,555.53,421.86
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,604.77,463.12
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,651.31,501.22
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,692.94,533.98
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,731.31,563.53
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,763.88,589.44
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,792.76,611.2
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,814.45,627.7
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,832.11,641.6
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,842.35,650.45
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,848.49,656.59
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,852.3,659.95
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,843.15,654.2
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,821.76,643.45
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,796.5,629.42
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,751.39,598.78
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,703.07,564.02
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,624.76,505.55
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,555.48,448.94
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,419.33,328.36
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,263.37,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,107.87,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,11.02,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,22.77,13.01
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,33.13,23.63
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,39.65,29.87
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,46.26,35.92
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,50.92,40.02
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,55.6,43.97
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,58.86,46.65
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,62.09,49.25
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,71.01,56.67
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,73.86,58.73
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,76.13,60.39
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,78.28,61.95
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,79.9,62.93
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,84.1,66.11
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,147.58,80.55
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,211.33,121.94
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,274.94,173.44
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,337.04,227.54
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,396.36,280.57
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,454.32,332.12
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,509.38,380.46
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,562.32,425.9
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,610.99,466.77
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,656.9,504.42
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,697.36,536.26
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,734.4,564.81
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,766.72,591.34
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,795.33,613.84
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,815.98,629.06
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,832.55,641.55
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,841.36,648.71
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,854.99,659.23
2016,2,11,15,45,854.5,80.0,2.9,22.0,488.0,848.01,654.16
2016,2,11,16,0,830.0,77.0,2.6,22.0,441.0,836.76,646.13
2016,2,11,16,15,797.5,73.0,2.35,21.0,389.5,813.26,632.07
2016,2,11,16,30,765.0,69.0,2.1,20.0,338.0,785.84,614.73
2016,2,11,16,45,715.0,64.0,1.9,19.0,283.5,738.28,582.31
2016,2,11,17,0,665.0,59.0,1.7,18.0,229.0,695.62,551.77
2016,2,11,17,15,587.5,51.0,1.75,17.0,175.5,616.41,493.17
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,536.33,429.26
2016,2,11,17,45,370.5,31.0,1.85,15.0,76.0,400.62,312.79
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,246.79,28.36
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,98.71,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
