Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,872.74,668.43
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,828.21,637.37
2016,3,13,17,15,680.5,63.0,1.8,21.0,268.5,770.26,599.45
2016,3,13,17,30,625.0,57.0,1.7,20.0,210.0,704.39,553.34
2016,3,13,17,45,532.5,48.0,1.65,19.0,154.5,599.62,475.11
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,496.56,392.16
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,323.54,233.0
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,93.04,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,2.35,13.0,14.5,7.08,0.0
2016,3,14,7,0,220.0,18.0,2.4,14.0,29.0,14.76,0.0
2016,3,14,7,15,369.5,30.0,2.6,15.0,77.5,24.81,15.45
2016,3,14,7,30,519.0,42.0,2.8,16.0,126.0,35.03,25.08
2016,3,14,7,45,600.0,50.0,3.05,17.0,184.0,41.7,31.23
2016,3,14,8,0,681.0,58.0,3.3,18.0,242.0,52.44,40.69
2016,3,14,8,15,730.5,63.5,3.25,18.5,301.5,57.26,44.81
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,62.07,48.79
2016,3,14,8,45,813.0,73.0,3.15,20.0,418.5,65.44,51.33
2016,3,14,9,0,846.0,77.0,3.1,21.0,476.0,68.77,53.78
2016,3,14,9,15,870.0,80.5,3.3,22.0,530.0,71.5,55.68
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,82.02,64.13
2016,3,14,9,45,910.5,86.5,3.7,24.0,633.0,84.37,65.62
2016,3,14,10,0,927.0,89.0,3.9,25.0,682.0,86.57,66.99
2016,3,14,10,15,939.5,91.5,4.05,25.5,724.0,88.52,68.28
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,90.32,69.47
2016,3,14,10,45,960.0,95.5,4.4,26.5,800.5,117.83,69.7
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,183.18,100.38
2016,3,14,11,15,974.0,98.0,4.6,27.0,861.0,248.39,146.98
2016,3,14,11,30,980.0,99.0,4.6,27.0,887.0,313.65,200.73
2016,3,14,11,45,983.0,100.5,4.6,27.5,904.5,378.11,255.96
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,441.78,310.48
2016,3,14,12,15,987.5,102.0,4.6,28.0,929.5,502.72,362.56
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,562.12,412.17
2016,3,14,12,45,987.0,102.5,4.65,28.5,935.5,618.28,457.25
2016,3,14,13,0,985.0,103.0,4.7,29.0,934.0,672.09,499.2
2016,3,14,13,15,982.0,102.5,4.7,29.0,923.0,721.86,537.95
2016,3,14,13,30,979.0,102.0,4.7,29.0,912.0,768.71,573.73
2016,3,14,13,45,972.5,102.0,4.7,29.0,891.5,810.35,605.13
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,848.45,631.95
2016,3,14,14,15,958.5,100.5,4.6,28.5,842.5,880.64,655.17
2016,3,14,14,30,951.0,99.0,4.5,28.0,814.0,908.9,676.05
2016,3,14,14,45,931.5,101.5,4.45,28.0,775.0,926.93,689.03
2016,3,14,15,0,912.0,104.0,4.4,28.0,736.0,940.55,699.25
2016,3,14,15,15,897.5,101.5,4.1,27.5,692.5,949.02,706.29
2016,3,14,15,30,883.0,99.0,3.8,27.0,649.0,964.77,718.32
2016,3,14,15,45,863.0,96.0,3.55,27.0,599.5,959.19,714.89
2016,3,14,16,0,843.0,93.0,3.3,27.0,550.0,949.31,708.81
2016,3,14,16,15,816.5,89.0,2.95,26.0,496.0,927.8,696.97
2016,3,14,16,30,790.0,85.0,2.6,25.0,442.0,902.32,682.2
2016,3,14,16,45,753.0,80.0,2.3,24.5,384.5,861.76,655.74
2016,3,14,17,0,716.0,75.0,2.0,24.0,327.0,825.52,631.58
2016,3,14,17,15,659.5,68.0,1.95,23.0,269.0,758.84,588.1
2016,3,14,17,30,603.0,61.0,1.9,22.0,211.0,690.59,540.9
2016,3,14,17,45,512.5,51.0,1.9,21.0,155.5,586.33,463.51
2016,3,14,18,0,422.0,41.0,1.9,20.0,100.0,483.63,381.36
2016,3,14,18,15,262.5,26.5,1.9,19.5,57.0,320.26,232.91
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,95.65,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,34.0,10.5,2.75,15.0,12.0,8.26,0.0
2016,3,15,7,0,68.0,21.0,3.0,16.0,24.0,15.89,1.69
2016,3,15,7,15,161.5,41.0,3.1,16.5,63.5,30.61,20.36
2016,3,15,7,30,255.0,61.0,3.2,17.0,103.0,45.11,33.8
2016,3,15,7,45,322.5,78.0,3.3,17.5,152.5,57.19,44.77
2016,3,15,8,0,390.0,95.0,3.4,18.0,202.0,69.03,55.23
2016,3,15,8,15,447.0,103.5,3.4,18.5,252.5,74.98,60.28
2016,3,15,8,30,504.0,112.0,3.4,19.0,303.0,80.88,65.12
2016,3,15,8,45,639.0,104.0,3.4,20.0,383.5,78.53,62.6
2016,3,15,9,0,774.0,96.0,3.4,21.0,464.0,80.9,64.13
2016,3,15,9,15,799.0,100.0,3.3,22.0,516.5,83.39,65.74
2016,3,15,9,30,824.0,104.0,3.2,23.0,569.0,85.81,67.27
2016,3,15,9,45,848.5,105.0,3.1,24.0,618.0,86.18,67.09
2016,3,15,10,0,873.0,106.0,3.0,25.0,667.0,86.6,66.96
2016,3,15,10,15,885.5,108.0,2.95,25.5,708.0,96.33,74.68
2016,3,15,10,30,898.0,110.0,2.9,26.0,749.0,97.54,75.33
2016,3,15,10,45,910.0,110.5,2.9,26.5,783.5,126.39,75.68
2016,3,15,11,0,922.0,111.0,2.9,27.0,818.0,188.84,105.79
2016,3,15,11,15,928.0,112.5,2.95,27.5,843.5,251.79,150.69
2016,3,15,11,30,934.0,114.0,3.0,28.0,869.0,314.84,201.87
2016,3,15,11,45,926.0,122.0,3.05,28.5,883.0,377.54,255.1
2016,3,15,12,0,918.0,130.0,3.1,29.0,897.0,438.44,306.6
2016,3,15,12,15,919.5,130.5,3.15,29.0,904.5,496.51,355.36
2016,3,15,12,30,921.0,131.0,3.2,29.0,912.0,553.23,401.9
2016,3,15,12,45,921.0,130.5,3.3,29.5,911.0,606.85,444.19
2016,3,15,13,0,921.0,130.0,3.4,30.0,910.0,658.45,483.76
2016,3,15,13,15,750.0,219.5,3.4,30.0,850.0,681.31,500.68
2016,3,15,13,30,579.0,309.0,3.4,30.0,790.0,678.6,498.57
2016,3,15,13,45,745.0,215.5,3.45,30.0,820.0,760.24,559.74
2016,3,15,14,0,911.0,122.0,3.5,30.0,850.0,827.27,609.91
2016,3,15,14,15,695.5,208.0,3.4,29.5,753.0,788.51,582.4
2016,3,15,14,30,480.0,294.0,3.3,29.0,656.0,712.33,528.24
2016,3,15,14,45,531.0,261.0,3.25,29.0,645.0,749.02,556.68
2016,3,15,15,0,582.0,228.0,3.2,29.0,634.0,783.93,583.21
2016,3,15,15,15,569.5,215.0,3.0,28.5,592.5,779.2,581.69
2016,3,15,15,30,557.0,202.0,2.8,28.0,551.0,770.85,577.98
2016,3,15,15,45,426.0,218.0,2.6,28.0,473.0,677.78,511.52
2016,3,15,16,0,295.0,234.0,2.4,28.0,395.0,559.56,426.34
2016,3,15,16,15,328.5,204.0,2.15,27.0,366.5,565.95,435.41
2016,3,15,16,30,362.0,174.0,1.9,26.0,338.0,569.56,441.68
2016,3,15,16,45,338.5,156.0,1.7,25.5,294.0,530.87,414.78
2016,3,15,17,0,315.0,138.0,1.5,25.0,250.0,490.65,386.34
2016,3,15,17,15,290.5,116.0,1.45,24.0,205.5,442.38,352.29
2016,3,15,17,30,266.0,94.0,1.4,23.0,161.0,392.71,315.44
2016,3,15,17,45,222.0,72.5,1.4,22.0,118.5,324.79,261.75
2016,3,15,18,0,178.0,51.0,1.4,21.0,76.0,256.56,204.82
2016,3,15,18,15,89.0,31.0,1.5,20.5,43.5,152.05,110.19
2016,3,15,18,30,0.0,11.0,1.6,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,7.87,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,15.31,3.17
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,31.05,21.16
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,46.57,35.58
2016,3,16,7,45,128.0,86.5,2.85,15.0,117.0,62.01,49.52
2016,3,16,8,0,155.0,109.0,3.0,16.0,153.0,77.14,62.82
2016,3,16,8,15,179.0,133.5,3.3,16.5,194.5,93.02,76.56
2016,3,16,8,30,203.0,158.0,3.6,17.0,236.0,108.49,89.65
2016,3,16,8,45,294.0,170.0,3.95,18.0,301.5,114.53,94.19
2016,3,16,9,0,385.0,182.0,4.3,19.0,367.0,123.02,100.75
2016,3,16,9,15,602.0,142.0,4.4,19.5,467.5,99.76,80.38
2016,3,16,9,30,819.0,102.0,4.5,20.0,568.0,84.24,66.76
2016,3,16,9,45,834.5,106.0,4.6,20.5,614.5,86.36,68.22
2016,3,16,10,0,850.0,110.0,4.7,21.0,661.0,88.37,69.58
2016,3,16,10,15,862.5,112.5,4.55,21.5,701.0,89.27,70.01
2016,3,16,10,30,875.0,115.0,4.4,22.0,741.0,90.13,70.42
2016,3,16,10,45,881.0,118.5,4.25,22.5,773.0,131.91,80.53
2016,3,16,11,0,887.0,122.0,4.1,23.0,805.0,193.63,112.39
2016,3,16,11,15,893.0,123.5,3.85,23.0,829.5,254.62,157.43
2016,3,16,11,30,899.0,125.0,3.6,23.0,854.0,315.74,208.5
2016,3,16,11,45,895.0,130.0,3.35,23.5,868.5,375.8,260.4
2016,3,16,12,0,891.0,135.0,3.1,24.0,883.0,434.5,310.69
2016,3,16,12,15,892.0,135.5,2.9,24.0,890.0,490.89,358.51
2016,3,16,12,30,893.0,136.0,2.7,24.0,897.0,545.93,403.8
2016,3,16,12,45,883.0,141.5,2.55,24.5,893.5,597.0,443.88
2016,3,16,13,0,873.0,147.0,2.4,25.0,890.0,651.09,484.26
2016,3,16,13,15,869.5,146.5,2.3,25.0,879.5,697.69,519.28
2016,3,16,13,30,866.0,146.0,2.2,25.0,869.0,741.54,551.42
2016,3,16,13,45,853.5,149.0,2.1,25.5,848.0,778.99,577.08
2016,3,16,14,0,841.0,152.0,2.0,26.0,827.0,812.76,599.52
2016,3,16,14,15,684.5,215.5,2.0,25.5,753.0,788.55,582.92
2016,3,16,14,30,528.0,279.0,2.0,25.0,679.0,740.62,550.14
2016,3,16,14,45,433.5,296.5,2.05,25.0,615.5,698.97,521.9
2016,3,16,15,0,339.0,314.0,2.1,25.0,552.0,634.08,476.91
2016,3,16,15,15,251.5,306.0,2.1,25.0,476.5,561.87,425.68
2016,3,16,15,30,164.0,298.0,2.1,25.0,401.0,463.04,353.93
2016,3,16,15,45,385.0,235.0,2.15,25.0,452.5,635.97,487.19
2016,3,16,16,0,606.0,172.0,2.2,25.0,504.0,812.07,615.28
2016,3,16,16,15,573.0,163.0,2.05,24.5,452.5,778.98,592.85
2016,3,16,16,30,540.0,154.0,1.9,24.0,401.0,742.88,569.95
2016,3,16,16,45,479.0,147.0,1.8,23.5,345.0,679.5,527.42
2016,3,16,17,0,418.0,140.0,1.7,23.0,289.0,614.44,481.95
2016,3,16,17,15,360.0,123.0,1.5,22.5,236.0,539.14,426.99
2016,3,16,17,30,302.0,106.0,1.3,22.0,183.0,446.23,356.88
2016,3,16,17,45,218.0,84.0,1.15,21.5,132.0,341.96,274.22
2016,3,16,18,0,134.0,62.0,1.0,21.0,81.0,240.18,189.99
2016,3,16,18,15,72.0,35.5,1.1,20.5,45.0,131.06,95.23
2016,3,16,18,30,10.0,9.0,1.2,20.0,9.0,15.48,0.0
2016,3,16,18,45,5.0,4.5,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,16.5,3.5,2.75,0.0
2016,3,17,7,0,0.0,7.0,1.7,17.0,7.0,5.3,0.0
2016,3,17,7,15,0.0,17.0,1.75,17.5,17.0,12.92,5.41
2016,3,17,7,30,0.0,27.0,1.8,18.0,27.0,20.57,12.38
2016,3,17,7,45,0.0,39.5,1.85,18.5,39.5,30.17,20.98
2016,3,17,8,0,0.0,52.0,1.9,19.0,52.0,39.79,29.46
2016,3,17,8,15,0.0,54.5,1.85,19.0,54.5,41.71,31.11
2016,3,17,8,30,0.0,57.0,1.8,19.0,57.0,43.65,32.71
2016,3,17,8,45,0.0,57.0,1.8,19.5,57.0,43.67,32.52
2016,3,17,9,0,0.0,57.0,1.8,20.0,57.0,43.69,32.34
2016,3,17,9,15,0.0,79.5,1.8,20.0,79.5,61.12,47.2
2016,3,17,9,30,0.0,102.0,1.8,20.0,102.0,77.99,61.39
2016,3,17,9,45,1.0,134.5,1.8,20.5,135.5,101.03,80.49
2016,3,17,10,0,2.0,167.0,1.8,21.0,169.0,123.39,98.73
2016,3,17,10,15,5.5,191.0,1.8,21.0,195.5,139.71,111.95
2016,3,17,10,30,9.0,215.0,1.8,21.0,222.0,155.73,124.85
2016,3,17,10,45,35.0,285.5,1.8,21.5,312.5,189.76,144.48
2016,3,17,11,0,61.0,356.0,1.8,22.0,403.0,238.42,179.59
2016,3,17,11,15,41.0,328.0,1.8,22.0,360.5,229.65,173.27
2016,3,17,11,30,21.0,300.0,1.8,22.0,318.0,223.8,169.64
2016,3,17,11,45,48.5,354.0,1.8,22.5,395.0,264.34,199.32
2016,3,17,12,0,76.0,408.0,1.8,23.0,472.0,318.43,239.0
2016,3,17,12,15,65.0,401.5,1.75,23.0,457.0,321.17,241.4
2016,3,17,12,30,54.0,395.0,1.7,23.0,442.0,321.95,242.38
2016,3,17,12,45,44.5,378.0,1.7,23.0,416.5,313.97,236.8
2016,3,17,13,0,35.0,361.0,1.7,23.0,391.0,303.79,229.5
2016,3,17,13,15,161.5,387.0,1.65,23.0,522.5,421.78,318.37
2016,3,17,13,30,288.0,413.0,1.6,23.0,654.0,556.89,416.52
2016,3,17,13,45,182.5,399.5,1.6,23.5,551.5,480.5,360.12
2016,3,17,14,0,77.0,386.0,1.6,24.0,449.0,389.27,292.69
2016,3,17,14,15,82.5,375.5,1.55,24.0,441.0,394.29,297.49
2016,3,17,14,30,88.0,365.0,1.5,24.0,433.0,399.19,301.73
2016,3,17,14,45,78.0,343.0,1.5,24.0,401.0,378.82,287.29
2016,3,17,15,0,68.0,321.0,1.5,24.0,369.0,356.79,271.66
2016,3,17,15,15,171.5,304.5,1.55,24.0,415.5,465.4,355.65
2016,3,17,15,30,275.0,288.0,1.6,24.0,462.0,578.94,440.51
2016,3,17,15,45,383.5,239.5,1.65,24.0,462.0,640.56,488.44
2016,3,17,16,0,492.0,191.0,1.7,24.0,462.0,724.87,551.76
2016,3,17,16,15,565.0,155.0,1.6,23.5,437.0,762.99,580.95
2016,3,17,16,30,638.0,119.0,1.5,23.0,412.0,808.18,613.92
2016,3,17,16,45,595.5,111.5,1.45,23.0,357.5,759.75,581.54
2016,3,17,17,0,553.0,104.0,1.4,23.0,303.0,708.37,547.23
2016,3,17,17,15,494.5,93.5,1.3,22.0,248.5,629.18,493.1
2016,3,17,17,30,436.0,83.0,1.2,21.0,194.0,558.69,442.8
2016,3,17,17,45,353.0,68.0,1.1,20.5,143.5,459.59,366.77
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,363.21,288.49
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,198.05,147.81
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.95,17.5,16.5,10.62,0.0
2016,3,18,7,0,92.0,27.0,1.0,18.0,33.0,20.25,8.46
2016,3,18,7,15,195.5,47.5,1.15,18.0,77.0,35.32,24.6
2016,3,18,7,30,299.0,68.0,1.3,18.0,121.0,50.26,38.3
2016,3,18,7,45,160.5,87.0,1.5,18.5,117.0,62.01,48.87
2016,3,18,8,0,22.0,106.0,1.7,19.0,113.0,75.21,60.38
2016,3,18,8,15,294.0,111.0,1.75,19.0,225.5,79.48,64.0
2016,3,18,8,30,566.0,116.0,1.8,19.0,338.0,87.02,70.32
2016,3,18,8,45,283.0,107.0,1.9,19.5,218.0,72.96,57.82
2016,3,18,9,0,0.0,98.0,2.0,20.0,98.0,74.6,58.91
2016,3,18,9,15,0.0,121.0,2.0,20.0,121.0,90.98,72.65
2016,3,18,9,30,0.0,144.0,2.0,20.0,144.0,107.07,85.98
2016,3,18,9,45,0.0,132.5,2.05,20.5,132.5,99.66,79.29
2016,3,18,10,0,0.0,121.0,2.1,21.0,121.0,91.88,72.39
2016,3,18,10,15,0.0,125.5,2.0,21.0,125.5,95.21,75.0
2016,3,18,10,30,0.0,130.0,1.9,21.0,130.0,98.51,77.57
2016,3,18,10,45,0.0,101.5,1.8,21.5,101.5,78.14,57.51
2016,3,18,11,0,0.0,73.0,1.7,22.0,73.0,56.39,39.92
2016,3,18,11,15,0.0,74.0,1.55,22.5,74.0,57.21,40.44
2016,3,18,11,30,0.0,75.0,1.4,23.0,75.0,58.02,40.95
2016,3,18,11,45,83.0,255.0,1.25,23.5,325.5,208.25,155.44
2016,3,18,12,0,166.0,435.0,1.1,24.0,576.0,365.44,269.87
2016,3,18,12,15,106.0,410.0,0.9,24.0,500.0,345.3,255.58
2016,3,18,12,30,46.0,385.0,0.7,24.0,424.0,311.26,231.22
2016,3,18,12,45,40.5,374.0,0.5,24.5,408.5,309.09,229.03
2016,3,18,13,0,35.0,363.0,0.3,25.0,393.0,305.55,225.48
2016,3,18,13,15,90.0,396.5,0.4,25.0,472.5,375.76,277.21
2016,3,18,13,30,145.0,430.0,0.5,25.0,552.0,462.8,339.54
2016,3,18,13,45,245.5,404.5,0.6,25.0,606.0,532.03,390.03
2016,3,18,14,0,346.0,379.0,0.7,25.0,660.0,621.26,453.74
2016,3,18,14,15,272.5,379.5,0.8,25.0,596.5,585.46,429.25
2016,3,18,14,30,199.0,380.0,0.9,25.0,533.0,525.96,389.02
2016,3,18,14,45,260.5,351.0,1.0,25.5,541.0,585.93,433.51
2016,3,18,15,0,322.0,322.0,1.1,26.0,549.0,628.81,465.22
2016,3,18,15,15,520.5,236.0,1.1,25.5,578.0,760.28,561.04
2016,3,18,15,30,719.0,150.0,1.1,25.0,607.0,882.92,645.66
2016,3,18,15,45,404.5,198.5,1.15,25.0,452.5,639.39,480.0
2016,3,18,16,0,90.0,247.0,1.2,25.0,298.0,332.62,254.89
2016,3,18,16,15,45.0,178.5,1.15,24.5,204.0,215.53,167.36
2016,3,18,16,30,0.0,110.0,1.1,24.0,110.0,88.39,66.25
2016,3,18,16,45,0.0,95.5,1.1,24.0,95.5,76.25,56.9
2016,3,18,17,0,0.0,81.0,1.1,24.0,81.0,64.0,47.11
2016,3,18,17,15,0.0,66.5,1.1,23.0,66.5,51.62,37.24
2016,3,18,17,30,0.0,52.0,1.1,22.0,52.0,39.81,27.59
2016,3,18,17,45,0.0,38.0,1.1,21.5,38.0,29.02,18.53
2016,3,18,18,0,0.0,24.0,1.1,21.0,24.0,18.28,9.38
2016,3,18,18,15,0.0,14.0,1.45,20.5,14.0,10.64,2.59
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,2.2,20.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,66.0,14.5,7.25,7.0,19.0,11.41,0.0
2016,3,19,7,0,132.0,29.0,7.3,7.0,38.0,21.81,11.02
2016,3,19,7,15,240.0,48.5,7.35,7.0,85.0,36.28,26.68
2016,3,19,7,30,348.0,68.0,7.4,7.0,132.0,50.65,40.42
2016,3,19,7,45,437.0,79.0,7.5,7.5,188.0,58.99,48.32
2016,3,19,8,0,526.0,90.0,7.6,8.0,244.0,70.44,58.76
2016,3,19,8,15,361.5,127.5,7.6,8.5,243.5,88.93,75.3
2016,3,19,8,30,197.0,165.0,7.6,9.0,243.0,112.58,96.18
2016,3,19,8,45,457.0,142.0,7.6,9.5,357.5,97.72,82.37
2016,3,19,9,0,717.0,119.0,7.6,10.0,472.0,88.32,73.54
2016,3,19,9,15,743.5,124.0,7.55,10.5,524.5,90.67,75.22
2016,3,19,9,30,770.0,129.0,7.5,11.0,577.0,92.95,76.82
2016,3,19,9,45,793.5,131.5,7.5,11.5,625.0,93.57,76.97
2016,3,19,10,0,817.0,134.0,7.5,12.0,673.0,102.23,84.16
2016,3,19,10,15,831.0,137.0,7.4,12.0,714.0,102.89,84.52
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,103.52,84.88
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,143.14,89.61
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,204.22,125.35
2016,3,19,11,15,881.0,141.5,7.1,13.5,849.5,266.28,174.5
2016,3,19,11,30,888.0,143.0,7.0,14.0,875.0,328.74,229.31
2016,3,19,11,45,896.5,142.0,6.95,14.5,893.0,392.28,286.55
2016,3,19,12,0,905.0,141.0,6.9,15.0,911.0,452.24,340.75
2016,3,19,12,15,907.0,141.5,6.8,15.0,918.5,509.94,392.89
2016,3,19,12,30,909.0,142.0,6.7,15.0,926.0,566.39,442.75
2016,3,19,12,45,912.5,139.5,6.6,15.5,925.5,620.06,488.25
2016,3,19,13,0,916.0,137.0,6.5,16.0,925.0,671.98,531.04
2016,3,19,13,15,914.0,136.0,6.45,16.0,914.5,719.47,570.44
2016,3,19,13,30,912.0,135.0,6.4,16.0,904.0,764.29,606.98
2016,3,19,13,45,911.5,131.5,6.35,16.0,886.0,805.24,640.03
2016,3,19,14,0,911.0,128.0,6.3,16.0,868.0,843.09,669.07
2016,3,19,14,15,904.0,126.0,6.2,16.0,840.0,873.72,691.91
2016,3,19,14,30,897.0,124.0,6.1,16.0,812.0,900.59,712.03
2016,3,19,14,45,893.0,119.0,6.1,16.0,777.5,923.32,729.76
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,942.13,744.83
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,961.85,761.67
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,965.54,767.05
2016,3,19,15,45,847.0,103.0,5.85,15.0,609.0,962.67,766.79
2016,3,19,16,0,833.0,98.0,5.8,15.0,561.0,955.59,763.68
2016,3,19,16,15,807.5,93.5,5.65,14.5,507.0,933.81,750.72
2016,3,19,16,30,782.0,89.0,5.5,14.0,453.0,908.07,734.83
2016,3,19,16,45,749.0,83.0,5.4,14.0,396.0,869.53,708.0
2016,3,19,17,0,716.0,77.0,5.3,14.0,339.0,835.32,683.91
2016,3,19,17,15,662.0,70.5,4.95,13.0,280.5,770.85,636.72
2016,3,19,17,30,608.0,64.0,4.6,12.0,222.0,704.75,586.08
2016,3,19,17,45,522.5,54.0,4.3,11.5,166.0,603.88,503.89
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,504.29,418.21
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,346.98,275.47
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,168.62,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,10.23,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,21.4,11.5
2016,3,20,7,15,404.0,38.0,3.8,5.5,98.5,31.29,22.5
2016,3,20,7,30,528.0,50.0,3.9,6.0,150.0,41.25,32.1
2016,3,20,7,45,598.0,58.5,4.05,7.0,208.0,48.03,38.45
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,54.79,44.53
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,59.39,48.54
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,69.15,57.09
2016,3,20,8,45,791.0,84.5,4.4,10.0,441.5,73.25,60.31
2016,3,20,9,0,821.0,90.0,4.5,11.0,498.0,77.23,63.37
2016,3,20,9,15,844.0,93.5,4.4,11.5,551.5,79.54,65.05
2016,3,20,9,30,867.0,97.0,4.3,12.0,605.0,81.78,66.66
2016,3,20,9,45,882.0,100.5,4.25,12.5,653.0,83.72,68.01
2016,3,20,10,0,897.0,104.0,4.2,13.0,701.0,94.49,77.02
2016,3,20,10,15,909.5,106.5,4.2,13.0,742.5,96.08,78.2
2016,3,20,10,30,922.0,109.0,4.2,13.0,784.0,97.52,79.27
2016,3,20,10,45,930.0,111.5,4.2,13.5,817.5,143.9,86.5
2016,3,20,11,0,938.0,114.0,4.2,14.0,851.0,208.29,124.66
2016,3,20,11,15,944.0,115.0,4.2,14.0,876.5,271.97,175.24
2016,3,20,11,30,950.0,116.0,4.2,14.0,902.0,335.72,231.3
2016,3,20,11,45,954.5,116.5,4.25,14.5,919.0,398.47,287.77
2016,3,20,12,0,959.0,117.0,4.3,15.0,936.0,460.61,343.28
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.5,520.55,396.48
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,579.06,447.11
2016,3,20,12,45,962.5,117.5,4.35,15.5,950.0,634.59,493.32
2016,3,20,13,0,963.0,117.0,4.4,16.0,949.0,688.03,536.54
2016,3,20,13,15,960.5,116.5,4.4,16.0,938.0,737.2,576.24
2016,3,20,13,30,958.0,116.0,4.4,16.0,927.0,783.53,612.96
2016,3,20,13,45,955.0,114.0,4.45,16.0,907.5,825.15,645.73
2016,3,20,14,0,952.0,112.0,4.5,16.0,888.0,863.42,673.99
2016,3,20,14,15,945.0,110.5,4.5,16.0,859.5,895.38,697.42
2016,3,20,14,30,938.0,109.0,4.5,16.0,831.0,923.48,718.2
2016,3,20,14,45,930.0,106.5,4.55,16.0,795.5,945.74,735.41
2016,3,20,15,0,922.0,104.0,4.6,16.0,760.0,963.92,749.98
2016,3,20,15,15,909.0,101.5,4.55,15.5,716.5,973.35,759.24
2016,3,20,15,30,896.0,99.0,4.5,15.0,673.0,978.54,765.8
2016,3,20,15,45,881.0,95.0,4.45,15.0,623.5,987.9,774.11
2016,3,20,16,0,866.0,91.0,4.4,15.0,574.0,981.11,771.15
2016,3,20,16,15,841.5,87.0,4.2,14.5,519.5,960.89,759.22
2016,3,20,16,30,817.0,83.0,4.0,14.0,465.0,936.67,744.83
2016,3,20,16,45,787.0,77.5,3.85,14.0,407.5,901.46,721.16
2016,3,20,17,0,757.0,72.0,3.7,14.0,350.0,862.85,694.52
2016,3,20,17,15,705.5,65.5,3.2,13.0,290.5,799.29,648.78
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,742.23,605.71
2016,3,20,17,45,575.5,50.0,2.25,11.0,174.0,648.26,531.42
2016,3,20,18,0,497.0,41.0,1.8,10.0,117.0,555.4,453.19
2016,3,20,18,15,344.5,28.5,1.8,9.5,70.0,395.98,312.71
2016,3,20,18,30,192.0,16.0,1.8,9.0,23.0,217.02,0.0
2016,3,20,18,45,96.0,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.5,13.0,1.35,3.0,27.5,10.23,0.0
2016,3,21,7,0,349.0,26.0,1.5,4.0,55.0,21.6,12.26
2016,3,21,7,15,471.0,36.5,1.65,4.5,108.5,30.43,21.94
2016,3,21,7,30,593.0,47.0,1.8,5.0,162.0,39.4,30.62
2016,3,21,7,45,662.0,54.0,2.0,6.0,222.0,49.04,39.58
2016,3,21,8,0,731.0,61.0,2.2,7.0,282.0,55.36,45.24
2016,3,21,8,15,774.0,66.0,2.4,8.0,342.5,59.74,48.95
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,64.1,52.52
2016,3,21,8,45,847.0,75.0,2.8,10.0,461.0,67.43,55.09
2016,3,21,9,0,877.0,79.0,3.0,11.0,519.0,70.69,57.55
2016,3,21,9,15,897.5,82.0,2.95,11.5,573.0,80.7,66.04
2016,3,21,9,30,918.0,85.0,2.9,12.0,627.0,83.55,68.17
2016,3,21,9,45,933.0,87.5,2.9,12.5,675.5,85.79,69.77
2016,3,21,10,0,948.0,90.0,2.9,13.0,724.0,87.87,71.24
2016,3,21,10,15,959.0,92.0,2.9,13.5,765.5,89.4,72.23
2016,3,21,10,30,970.0,94.0,2.9,14.0,807.0,90.79,73.12
2016,3,21,10,45,977.5,95.5,2.9,14.5,841.0,141.95,81.84
2016,3,21,11,0,985.0,97.0,2.9,15.0,875.0,208.36,121.71
2016,3,21,11,15,990.0,98.0,2.9,15.0,900.5,274.39,174.21
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,340.31,231.88
2016,3,21,11,45,998.0,100.0,2.9,15.5,942.5,405.2,289.66
2016,3,21,12,0,1001.0,101.0,2.9,16.0,959.0,469.23,346.03
2016,3,21,12,15,1002.0,101.0,2.9,16.5,966.5,530.56,398.83
2016,3,21,12,30,1003.0,101.0,2.9,17.0,974.0,590.27,448.63
2016,3,21,12,45,1002.5,101.0,2.95,17.5,972.0,647.27,494.86
2016,3,21,13,0,1002.0,101.0,3.0,18.0,970.0,702.0,537.92
2016,3,21,13,15,999.5,100.5,3.05,18.0,959.0,752.49,577.74
2016,3,21,13,30,997.0,100.0,3.1,18.0,948.0,800.02,614.57
2016,3,21,13,45,991.5,99.5,3.2,18.0,927.0,842.17,646.32
2016,3,21,14,0,986.0,99.0,3.3,18.0,906.0,880.74,674.18
2016,3,21,14,15,979.5,98.0,3.3,18.0,877.5,914.29,697.98
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,943.93,719.16
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,963.05,733.63
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,977.75,745.35
2016,3,21,15,15,924.0,99.5,3.4,17.5,727.0,987.33,754.89
2016,3,21,15,30,911.0,97.0,3.4,17.0,683.0,992.6,761.78
2016,3,21,15,45,892.5,94.0,3.45,17.0,632.5,987.79,760.93
2016,3,21,16,0,874.0,91.0,3.5,17.0,582.0,990.79,765.79
2016,3,21,16,15,849.5,87.5,3.4,16.5,526.5,971.11,755.29
2016,3,21,16,30,825.0,84.0,3.3,16.0,471.0,947.41,742.1
2016,3,21,16,45,789.5,79.0,3.2,16.0,412.5,907.28,715.65
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,863.77,686.25
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,808.0,647.59
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,743.72,600.48
2016,3,21,17,45,567.0,53.0,2.1,13.0,176.5,645.4,524.71
2016,3,21,18,0,484.0,44.0,1.8,12.0,119.0,548.15,444.8
2016,3,21,18,15,334.0,30.5,1.85,11.5,71.5,389.58,307.3
2016,3,21,18,30,184.0,17.0,1.9,11.0,24.0,212.87,0.0
2016,3,21,18,45,92.0,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,129.0,15.5,4.6,7.5,26.5,12.2,0.0
2016,3,22,7,0,258.0,31.0,4.8,8.0,53.0,25.42,15.49
2016,3,22,7,15,376.5,44.0,5.05,9.0,104.0,35.92,26.39
2016,3,22,7,30,495.0,57.0,5.3,10.0,155.0,46.42,36.28
2016,3,22,7,45,574.5,64.5,5.6,11.0,214.0,52.27,41.66
2016,3,22,8,0,654.0,72.0,5.9,12.0,273.0,58.21,46.88
2016,3,22,8,15,699.5,78.5,6.2,12.5,331.5,62.98,50.96
2016,3,22,8,30,745.0,85.0,6.5,13.0,390.0,67.69,54.87
2016,3,22,8,45,776.0,90.0,6.8,14.0,446.5,76.86,62.53
2016,3,22,9,0,807.0,95.0,7.1,15.0,503.0,80.32,65.07
2016,3,22,9,15,829.0,98.5,7.1,15.5,555.5,82.45,66.56
2016,3,22,9,30,851.0,102.0,7.1,16.0,608.0,84.51,67.97
2016,3,22,9,45,866.5,105.5,7.1,17.0,655.0,86.3,69.04
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,87.99,70.01
2016,3,22,10,15,894.0,111.0,7.1,18.5,742.5,97.99,78.19
2016,3,22,10,30,906.0,113.0,7.1,19.0,783.0,99.04,78.75
2016,3,22,10,45,915.0,114.5,7.1,19.5,816.0,150.56,88.15
2016,3,22,11,0,924.0,116.0,7.1,20.0,849.0,213.63,126.62
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.0,276.63,176.86
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,339.66,232.05
2016,3,22,11,45,934.5,122.0,7.0,20.5,914.0,401.42,287.35
2016,3,22,12,0,934.0,125.0,7.0,21.0,929.0,462.1,341.28
2016,3,22,12,15,935.5,125.0,6.95,21.0,936.0,520.39,392.81
2016,3,22,12,30,937.0,125.0,6.9,21.0,943.0,577.26,441.96
2016,3,22,12,45,936.0,125.0,6.85,21.5,941.0,631.09,486.57
2016,3,22,13,0,935.0,125.0,6.8,22.0,939.0,682.78,528.22
2016,3,22,13,15,932.0,124.5,6.7,22.0,927.5,730.38,566.63
2016,3,22,13,30,929.0,124.0,6.6,22.0,916.0,775.19,602.12
2016,3,22,13,45,923.5,123.0,6.55,22.5,896.0,814.7,631.95
2016,3,22,14,0,918.0,122.0,6.5,23.0,876.0,850.82,657.1
2016,3,22,14,15,910.0,120.5,6.4,23.0,847.0,880.88,678.94
2016,3,22,14,30,902.0,119.0,6.3,23.0,818.0,907.13,698.09
2016,3,22,14,45,897.5,114.0,6.25,23.0,783.0,929.12,714.57
2016,3,22,15,0,893.0,109.0,6.2,23.0,748.0,947.14,728.39
2016,3,22,15,15,878.5,106.5,6.1,22.5,704.5,954.49,736.06
2016,3,22,15,30,864.0,104.0,6.0,22.0,661.0,969.88,749.7
2016,3,22,15,45,844.0,101.0,5.95,22.0,611.5,963.17,746.66
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,952.23,740.9
2016,3,22,16,15,797.5,94.0,5.75,21.5,508.0,929.64,727.78
2016,3,22,16,30,771.0,90.0,5.6,21.0,454.0,903.16,711.82
2016,3,22,16,45,732.0,85.0,5.45,21.0,396.5,866.55,686.87
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,820.8,654.7
2016,3,22,17,15,639.0,73.5,5.1,20.0,281.0,756.1,609.48
2016,3,22,17,30,585.0,67.0,4.9,19.0,223.0,689.81,560.82
2016,3,22,17,45,494.0,57.5,4.75,18.5,167.5,584.23,477.65
2016,3,22,18,0,403.0,48.0,4.6,18.0,112.0,479.9,390.92
2016,3,22,18,15,264.0,33.0,4.6,17.5,67.5,331.0,260.97
2016,3,22,18,30,125.0,18.0,4.6,17.0,23.0,162.34,0.0
2016,3,22,18,45,62.5,9.0,4.7,16.5,11.5,58.26,0.0
2016,3,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.0,18.0,4.6,15.5,25.0,14.16,0.0
2016,3,23,7,0,148.0,36.0,4.7,16.0,50.0,26.87,16.41
2016,3,23,7,15,254.0,54.0,5.05,16.0,97.5,40.24,29.42
2016,3,23,7,30,360.0,72.0,5.4,16.0,145.0,53.5,41.65
2016,3,23,7,45,181.5,89.5,5.75,16.5,126.5,64.03,51.13
2016,3,23,8,0,3.0,107.0,6.1,17.0,108.0,77.79,63.16
2016,3,23,8,15,19.5,134.5,6.3,17.5,142.5,96.72,79.45
2016,3,23,8,30,36.0,162.0,6.5,18.0,177.0,111.52,91.86
2016,3,23,8,45,64.0,193.0,6.7,19.0,224.5,130.59,107.53
2016,3,23,9,0,92.0,224.0,6.9,20.0,272.0,149.15,122.49
2016,3,23,9,15,163.5,248.5,6.85,20.5,343.0,158.84,129.97
2016,3,23,9,30,235.0,273.0,6.8,21.0,414.0,173.25,141.34
2016,3,23,9,45,523.0,200.5,6.8,21.5,545.5,126.71,101.75
2016,3,23,10,0,811.0,128.0,6.8,22.0,677.0,97.55,76.89
2016,3,23,10,15,824.5,130.5,6.65,22.0,716.5,97.96,77.06
2016,3,23,10,30,838.0,133.0,6.5,22.0,756.0,98.35,77.21
2016,3,23,10,45,851.5,133.0,6.4,22.5,789.5,149.91,87.47
2016,3,23,11,0,865.0,133.0,6.3,23.0,823.0,210.34,124.72
2016,3,23,11,15,650.0,244.5,6.15,23.5,772.0,285.24,192.17
2016,3,23,11,30,435.0,356.0,6.0,24.0,721.0,342.64,246.73
2016,3,23,11,45,665.0,244.5,5.85,24.5,814.0,387.16,277.97
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,454.69,330.1
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,511.45,378.75
2016,3,23,12,30,899.0,134.0,5.4,25.0,922.0,566.97,425.12
2016,3,23,12,45,902.5,131.5,5.25,25.5,921.5,619.7,467.16
2016,3,23,13,0,906.0,129.0,5.1,26.0,921.0,670.7,506.52
2016,3,23,13,15,903.5,128.5,4.95,26.0,910.0,717.28,542.46
2016,3,23,13,30,901.0,128.0,4.8,26.0,899.0,761.2,575.55
2016,3,23,13,45,897.5,126.0,4.7,26.0,880.0,800.21,604.69
2016,3,23,14,0,894.0,124.0,4.6,26.0,861.0,836.02,629.5
2016,3,23,14,15,887.0,122.5,4.5,26.0,833.5,866.02,650.21
2016,3,23,14,30,880.0,121.0,4.4,26.0,806.0,892.35,668.64
2016,3,23,14,45,863.5,121.5,4.3,26.0,769.0,920.28,688.22
2016,3,23,15,0,847.0,122.0,4.2,26.0,732.0,932.87,697.45
2016,3,23,15,15,832.5,119.5,4.1,26.0,689.5,939.82,703.12
2016,3,23,15,30,818.0,117.0,4.0,26.0,647.0,942.57,706.16
2016,3,23,15,45,800.0,112.5,3.9,26.0,599.0,935.56,702.79
2016,3,23,16,0,782.0,108.0,3.8,26.0,551.0,924.42,696.84
2016,3,23,16,15,756.0,103.5,3.55,25.5,498.0,908.35,688.13
2016,3,23,16,30,730.0,99.0,3.3,25.0,445.0,882.34,672.51
2016,3,23,16,45,695.0,92.5,3.1,24.5,389.5,841.52,646.67
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,797.78,618.21
2016,3,23,17,15,606.5,78.5,2.6,23.0,277.0,732.37,573.61
2016,3,23,17,30,553.0,71.0,2.3,22.0,220.0,665.36,525.8
2016,3,23,17,45,468.0,60.5,2.05,21.0,165.5,564.35,449.77
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,464.37,370.06
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,271.46,210.92
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,29.7,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
