Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,9.44,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,20.92,11.49
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,32.29,22.97
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,40.08,30.35
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,47.91,37.46
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,52.74,41.66
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,62.27,49.83
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,65.96,52.69
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,69.6,55.44
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,72.61,57.47
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,75.52,59.38
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,85.83,67.78
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,88.31,69.5
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,89.9,70.48
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,91.34,71.35
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,92.5,72.15
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,121.26,72.74
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,185.61,103.54
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,250.6,150.04
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,315.07,203.35
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,379.41,258.86
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,442.44,312.87
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,504.57,364.94
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,564.49,414.58
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,622.86,461.6
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,677.86,504.87
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,730.59,545.36
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,779.71,582.08
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,825.95,615.99
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,866.72,644.02
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,903.99,669.7
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,935.91,691.47
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,963.96,710.76
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,984.8,725.43
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,1001.48,737.6
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,1010.02,744.67
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,1014.3,749.24
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,1010.35,748.68
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,1002.28,745.67
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,995.57,743.82
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,972.4,731.01
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,937.26,710.11
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,898.8,686.57
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,839.88,649.51
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,786.74,614.69
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,697.97,550.27
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,609.91,482.27
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,468.93,369.74
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,328.35,220.12
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,127.35,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,10.23,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,22.88,13.4
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,35.34,25.69
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,43.33,33.25
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,51.34,40.52
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,56.35,44.85
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,61.37,49.02
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,70.31,56.61
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,74.09,59.57
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,76.52,61.2
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,78.89,62.76
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,80.98,64.2
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,91.73,72.99
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,93.48,73.96
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,95.05,74.79
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,96.05,75.29
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,127.22,76.46
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,190.28,107.62
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,253.99,153.5
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,317.2,205.98
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,380.29,260.49
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,442.16,313.42
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,503.26,364.43
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,561.81,412.69
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,618.82,458.23
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,673.16,499.38
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,725.34,537.49
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,773.32,572.53
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,818.43,604.67
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,858.48,629.7
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,895.1,652.04
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,925.52,670.92
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,952.07,687.15
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,971.88,700.14
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,987.56,710.67
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,995.78,718.07
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,999.82,723.1
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,994.59,721.05
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,998.01,724.81
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,978.12,715.13
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,954.36,703.19
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,917.59,681.23
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,877.57,656.8
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,824.41,625.71
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,763.17,587.22
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,674.83,525.51
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,587.17,459.99
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,448.74,351.7
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,312.14,213.18
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,118.71,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.19,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,23.39,13.95
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,34.71,24.98
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,42.02,31.84
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,49.39,38.47
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,54.51,42.86
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,64.48,51.34
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,68.05,54.05
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,71.57,56.66
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,74.45,58.66
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,77.22,60.56
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,87.44,68.85
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,89.83,70.49
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,91.59,71.61
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,93.17,72.6
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,94.23,73.16
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,128.79,75.41
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,192.14,107.62
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,256.12,154.3
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,319.72,207.34
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,383.13,262.34
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,445.04,315.7
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,506.04,367.2
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,565.17,416.57
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,622.78,463.41
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,676.75,506.54
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,728.42,547.07
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,776.47,583.68
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,821.63,617.4
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,861.36,645.37
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,897.58,670.97
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,928.42,692.59
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,955.4,711.7
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,927.02,693.42
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,886.09,666.31
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,957.96,718.53
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,1003.8,751.67
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,999.03,749.62
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,1002.93,754.01
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,982.94,743.45
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,959.08,730.41
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,919.95,705.24
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,877.59,677.48
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,824.97,642.8
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,764.13,600.55
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,673.54,533.92
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,583.63,463.83
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,446.31,354.23
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,312.29,219.54
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,117.93,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,11.49,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,28.53,18.27
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,45.3,34.06
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,58.58,46.27
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,71.45,57.79
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,80.26,65.3
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,94.66,77.41
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,100.42,81.95
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,105.97,86.22
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,131.06,107.07
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,154.73,126.38
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,122.91,99.03
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,93.87,74.17
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,97.23,76.66
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,92.96,72.75
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,93.39,72.8
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,138.76,83.87
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,215.67,136.51
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,291.21,200.79
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,339.85,240.59
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,388.29,281.21
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,432.87,318.28
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,476.64,353.99
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,544.83,407.2
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,626.58,472.2
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,683.69,516.94
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,739.31,559.36
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,767.29,579.69
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,784.05,590.88
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,854.52,645.06
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,921.49,692.38
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,954.07,714.65
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,982.73,734.38
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,997.79,744.96
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,1008.25,752.62
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,1016.17,759.89
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,1019.83,764.46
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,1018.72,764.48
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,1026.12,770.61
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,1006.12,759.25
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,982.17,745.34
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,950.7,726.11
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,915.78,704.11
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,857.39,666.38
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,796.8,625.27
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,722.24,570.07
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,640.71,505.87
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,504.92,397.81
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,373.68,265.36
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,146.59,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,16.18,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,28.04,18.15
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,39.97,29.48
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,51.24,39.84
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,62.27,49.71
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,68.69,55.14
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,76.9,61.93
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,90.71,73.53
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,105.38,85.67
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,89.97,71.86
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,80.11,62.96
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,89.87,70.86
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,91.88,72.17
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,92.32,72.04
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,92.67,71.86
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,93.73,72.42
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,135.02,76.89
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,199.8,111.78
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,264.8,160.0
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,329.04,213.63
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,393.06,268.92
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,455.82,322.82
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,515.49,372.81
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,572.85,420.0
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,628.71,464.67
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,645.15,476.96
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,634.92,468.14
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,674.45,497.23
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,713.16,525.06
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,694.7,511.51
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,658.67,485.83
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,703.68,519.65
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,767.04,564.86
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,819.32,602.65
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,876.83,643.53
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,878.83,647.04
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,876.92,648.33
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,902.01,666.03
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,921.17,679.64
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,935.14,690.83
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,937.76,694.65
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,903.98,674.97
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,859.79,648.19
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,796.97,609.12
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,732.42,567.0
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,637.63,499.78
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,543.38,428.86
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,410.41,323.66
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,282.88,203.3
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,102.64,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,14.98,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,29.92,19.89
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,44.88,33.96
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,58.41,46.38
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,71.65,58.21
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,76.91,62.59
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,82.19,66.79
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,109.69,90.27
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,135.95,112.27
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,135.61,111.13
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,133.74,108.74
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,157.06,127.74
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,172.9,140.26
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,162.43,130.93
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,159.7,128.13
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,192.29,154.3
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,242.37,180.87
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,275.21,200.58
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,302.1,218.04
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,339.46,247.21
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,378.97,278.68
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,421.02,310.95
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,463.37,343.82
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,461.65,345.37
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,442.45,332.06
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,483.62,362.49
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,528.14,394.94
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,486.44,364.32
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,425.68,319.36
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,458.11,344.32
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,507.72,381.26
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,446.99,336.91
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,397.23,300.21
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,689.58,522.86
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,944.1,704.06
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,860.98,647.75
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,762.52,578.92
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,840.33,639.93
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,925.67,701.0
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,898.19,684.51
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,867.15,666.23
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,820.68,635.49
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,771.33,602.2
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,704.36,555.88
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,630.16,502.47
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,533.57,429.7
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,439.42,355.26
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,322.78,259.21
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,211.51,154.63
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,66.96,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,7.47,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,14.6,0.75
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,31.37,21.18
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,48.08,36.67
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,53.77,42.12
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,59.61,47.37
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,83.99,68.67
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,107.01,88.37
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,121.32,100.21
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,130.99,107.9
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,146.22,120.0
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,162.74,132.99
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,170.45,138.71
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,174.79,141.63
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,155.57,125.11
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,139.72,111.5
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,137.38,109.35
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,135.69,102.79
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,184.96,140.59
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,234.85,178.27
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,284.88,212.87
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,371.8,276.61
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,411.81,305.81
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,466.85,347.5
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,420.72,316.65
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,349.13,263.85
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,351.71,265.73
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,353.39,266.71
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,569.96,433.56
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,792.18,598.49
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,827.4,623.7
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,859.17,647.08
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,884.7,666.65
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,906.43,683.81
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,930.75,701.56
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,942.8,711.02
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,620.28,480.02
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,206.04,158.05
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,368.42,288.25
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,495.29,387.83
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,363.96,286.76
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,186.64,146.19
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,165.88,130.23
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,144.93,113.68
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,415.42,339.37
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,639.04,515.26
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,552.06,447.51
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,466.75,379.23
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,343.03,276.49
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,226.24,167.1
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,73.17,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,9.05,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,17.32,3.75
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,31.74,21.5
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.12,34.85
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,56.05,43.97
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,65.91,52.72
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,48.7,37.36
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,35.94,25.93
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,59.14,45.94
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,80.86,64.35
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,116.15,93.83
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,149.69,121.23
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,141.66,113.87
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,132.86,106.01
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,138.0,109.77
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,143.07,113.45
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,172.88,137.58
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,204.22,155.05
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,221.65,167.57
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,239.74,180.78
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,237.64,179.0
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,248.97,187.66
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,240.89,181.68
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,235.01,177.37
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,239.12,180.9
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,243.06,184.26
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,223.72,169.5
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,203.36,153.95
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,183.29,138.59
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,162.5,122.6
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,157.09,118.53
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,151.46,114.27
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,179.05,136.02
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,207.87,158.67
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,173.34,131.74
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,138.27,104.27
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,160.54,122.12
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,184.4,141.21
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,410.75,322.68
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,629.24,491.11
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,385.14,304.79
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,126.11,96.5
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,154.62,121.0
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,205.9,163.46
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,391.23,317.62
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,547.2,443.66
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,430.5,351.28
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,339.15,276.1
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,236.43,189.36
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,116.31,84.35
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,39.56,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,8.65,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,16.78,4.6
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,34.44,23.49
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,51.95,39.33
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,65.48,51.43
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,78.23,62.52
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,60.36,46.9
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,43.65,32.24
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,71.38,55.83
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,97.17,77.35
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,131.46,105.62
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,168.5,135.64
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,180.14,144.38
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,181.31,144.58
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,202.98,161.37
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,213.76,169.22
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,153.1,119.86
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,156.44,94.17
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,217.88,130.9
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,273.09,171.58
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,330.84,219.05
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,389.05,267.82
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,445.74,314.17
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,503.16,359.73
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,558.78,403.47
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,613.32,444.88
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,614.93,445.2
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,591.47,426.14
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,561.15,405.02
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,511.8,370.09
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,700.6,505.48
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,868.81,618.18
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,896.44,633.99
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,933.61,657.2
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,752.66,538.63
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,513.34,371.95
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,380.34,280.69
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,243.23,180.84
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,646.39,480.62
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,962.53,685.94
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,831.87,600.94
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,679.97,501.76
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,539.75,406.21
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,402.71,307.97
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,589.6,449.62
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,729.64,545.64
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,646.29,486.9
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,563.36,427.58
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,434.04,331.37
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,311.27,226.01
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,115.24,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,9.83,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,18.85,7.22
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,32.62,22.65
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,46.27,35.37
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,56.18,44.49
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,66.0,53.23
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,60.11,47.85
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,62.52,49.73
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,65.43,51.98
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,68.26,54.12
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,88.3,71.1
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,107.87,87.41
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,100.8,80.92
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,93.37,74.22
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,96.35,76.39
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,99.29,78.51
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,59.89,45.12
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,18.5,9.38
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,22.77,12.79
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,27.05,16.18
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,139.93,105.47
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,247.64,188.37
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,254.87,193.73
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,262.11,199.35
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,175.02,132.61
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,82.14,59.93
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,183.53,139.39
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,287.58,218.73
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,285.72,217.29
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,283.57,215.91
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,199.36,151.28
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,113.57,84.4
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,137.87,103.73
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,163.04,123.62
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,160.13,121.51
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,157.18,119.42
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,148.11,112.75
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,138.91,105.94
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,112.47,85.15
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,86.02,64.16
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,89.07,67.01
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,92.63,70.29
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,55.66,40.32
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,22.13,12.76
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,18.67,9.96
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,15.22,7.13
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,11.77,4.25
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,8.34,1.33
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,5.3,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.27,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.18,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
