Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.33,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,27.06,17.45
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,35.59,25.64
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,44.17,33.46
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,50.07,38.73
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,55.97,43.8
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,60.4,47.44
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,70.03,55.46
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,73.27,57.89
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,76.43,60.23
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,78.91,61.86
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,81.25,63.36
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,91.46,71.7
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,93.1,72.84
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,94.66,73.8
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,96.01,74.59
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,138.27,92.14
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,226.23,149.38
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,246.87,154.66
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,299.79,190.7
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,360.31,242.09
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,420.59,293.43
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,478.97,341.83
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,536.47,388.01
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,592.1,432.04
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,646.31,473.64
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,697.0,511.92
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,745.48,547.7
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,790.32,580.28
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,832.35,609.54
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,869.31,634.91
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,902.89,658.13
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,930.72,677.72
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,954.81,695.06
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,972.73,709.09
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,986.7,720.79
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,992.78,728.04
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,994.85,732.99
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,1000.61,739.18
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,988.68,733.91
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,967.72,722.94
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,943.11,709.61
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,903.81,685.31
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,869.02,663.88
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,813.03,627.87
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,755.36,589.45
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,669.13,527.7
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,583.35,463.29
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,467.76,373.37
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,356.66,280.47
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,183.28,94.88
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,7.59,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,15.23,7.39
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,28.28,19.27
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,40.99,30.77
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,55.14,43.34
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,69.13,55.52
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,83.33,67.63
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,97.39,79.39
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,116.2,95.22
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,134.74,110.62
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,126.95,103.4
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,118.36,95.61
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,116.82,93.85
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,115.12,91.97
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,166.63,134.28
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,216.26,174.18
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,214.2,163.79
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,230.97,176.28
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,259.48,195.95
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,309.81,232.46
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,325.12,244.56
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,339.61,256.09
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,331.11,250.01
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,318.79,240.81
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,249.74,189.05
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,172.02,129.72
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,198.83,150.59
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,226.39,171.77
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,295.82,224.72
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,364.84,276.5
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,487.75,369.48
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,607.7,457.99
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,659.56,496.01
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,696.32,523.85
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,645.97,487.64
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,568.86,432.34
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,651.03,495.41
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,710.56,541.29
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,608.15,466.48
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,478.22,370.36
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,349.61,273.64
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,243.47,190.53
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,517.83,411.96
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,774.73,603.63
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,714.21,560.06
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,645.01,511.27
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,568.09,454.71
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,492.15,396.2
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,384.97,310.46
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,282.91,223.23
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,151.49,82.97
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.55,3.11
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,30.86,20.44
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,41.76,30.58
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,52.65,40.37
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,62.94,49.39
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,70.26,55.58
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,93.11,74.93
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,117.97,95.61
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,133.39,107.99
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,149.93,121.14
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,164.74,132.68
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,179.12,143.76
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,187.13,149.52
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,202.77,161.43
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,212.49,168.51
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,221.81,175.24
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,222.53,162.84
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,258.07,183.34
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,261.95,173.82
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,300.88,195.48
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,356.94,243.15
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,413.16,291.19
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,467.95,336.66
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,522.44,381.04
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,551.2,405.6
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,561.84,413.8
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,639.78,473.68
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,719.7,535.44
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,761.85,566.47
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,801.34,595.06
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,718.75,532.5
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,569.74,421.45
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,760.39,564.39
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,926.77,681.72
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,939.75,688.59
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,948.68,694.01
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,951.9,698.31
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,951.17,700.21
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,946.91,698.91
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,931.69,690.5
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,906.75,676.43
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,878.48,660.12
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,837.28,633.81
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,793.42,605.37
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,732.85,565.57
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,670.74,523.35
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,577.59,456.39
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,496.33,395.18
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,389.28,310.78
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,287.53,224.87
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,154.54,88.53
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,16.74,4.72
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,32.79,22.03
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,46.54,34.57
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,60.04,46.62
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,69.49,54.96
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,78.77,62.94
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,101.67,82.26
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,123.87,100.62
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,138.15,112.03
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,146.42,118.28
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,156.16,125.7
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,165.52,132.75
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,135.2,107.4
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,108.92,85.44
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,109.52,85.57
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,109.93,85.55
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,134.41,85.67
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,189.72,113.56
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,246.51,154.39
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,303.69,200.85
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,363.52,251.5
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,418.11,298.48
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,454.46,333.41
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,468.17,347.13
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,476.69,354.82
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,472.48,352.36
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,524.16,391.38
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,584.95,436.75
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,568.29,424.69
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,550.75,411.78
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,494.53,369.97
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,415.31,310.85
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,529.85,398.61
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,653.46,491.02
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,477.41,361.82
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,268.76,203.58
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,428.43,327.38
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,550.82,420.15
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,609.63,465.19
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,642.63,492.02
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,475.79,368.65
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,308.63,240.3
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,195.24,152.14
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,75.05,55.33
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,276.16,222.31
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,477.91,382.46
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,401.01,322.36
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,306.64,247.68
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,220.19,176.36
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,132.11,101.82
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,65.84,36.59
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,17.01,5.76
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,33.67,23.18
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,43.96,32.9
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,54.35,42.42
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,64.4,51.29
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,71.45,57.29
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,73.34,58.65
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,75.47,60.14
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,78.42,62.31
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,88.08,70.17
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,87.71,69.3
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,87.49,68.59
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,88.71,69.25
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,99.17,77.59
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,99.41,77.26
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,99.53,76.87
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,129.97,77.45
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,191.52,107.13
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,253.22,150.58
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,315.46,200.57
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,376.94,252.57
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,438.12,304.35
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,497.63,353.3
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,556.49,400.25
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,613.14,444.89
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,668.3,487.09
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,720.72,526.16
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,771.01,562.74
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,817.03,595.57
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,860.13,624.43
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,897.59,649.0
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,931.53,671.26
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,960.5,689.34
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,985.63,704.94
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,1003.52,716.54
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,1017.32,725.76
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,1024.1,729.47
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,1026.8,730.73
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,1020.39,726.41
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,1023.47,728.16
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,1003.37,716.27
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,979.54,702.39
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,941.93,679.79
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,901.22,655.09
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,853.01,624.6
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,796.68,587.82
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,715.17,533.45
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,633.91,476.66
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,517.59,393.58
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,405.69,307.16
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,217.66,135.11
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,16.72,6.18
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.2,22.86
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,42.8,31.79
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,54.95,42.6
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,61.75,48.56
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,68.47,54.24
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,72.31,57.28
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,76.12,60.21
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,79.22,62.49
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,82.21,64.65
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,91.07,71.74
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,92.84,72.82
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,93.98,73.39
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,94.99,73.86
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,95.41,73.88
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,95.7,73.8
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,126.19,75.32
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,192.92,111.47
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,250.94,153.25
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,309.13,200.82
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,366.23,249.93
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,423.08,299.01
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,477.99,345.35
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,531.24,389.01
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,582.42,430.48
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,632.34,469.85
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,686.14,510.59
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,729.74,543.28
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,771.09,573.78
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,809.6,601.74
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,834.78,618.28
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,864.98,637.59
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,551.21,416.81
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,159.0,118.24
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,218.65,164.97
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,304.19,230.02
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,249.77,189.52
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,216.21,164.59
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,123.06,92.47
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,36.86,24.01
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,103.08,77.48
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,181.83,140.23
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,111.76,84.84
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,47.53,33.1
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,240.92,193.7
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,452.81,361.23
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,353.17,283.63
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,274.28,220.6
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,195.07,155.54
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,112.52,86.15
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,56.48,32.96
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,2.36,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,19.02,8.08
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,34.49,23.57
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,52.38,39.54
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,69.8,54.87
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,84.13,67.21
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,98.14,78.95
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,99.16,79.41
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,103.49,82.63
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,131.74,106.0
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,155.49,125.34
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,169.21,135.94
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,182.31,145.95
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,185.42,148.02
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,191.65,152.67
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,210.56,167.24
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,224.03,177.32
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,244.32,180.03
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,277.07,200.36
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,310.34,223.38
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,332.6,239.74
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,240.5,176.38
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,103.9,75.58
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,121.81,89.27
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,140.3,103.25
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,173.02,128.26
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,206.54,153.72
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,289.27,216.08
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,376.45,280.75
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,478.65,357.03
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,583.35,433.92
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,463.11,346.12
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,314.57,235.27
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,400.53,300.75
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,512.26,383.02
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,581.75,435.54
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,675.7,504.53
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,697.25,522.24
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,716.98,539.15
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,638.46,482.63
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,532.57,406.12
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,492.94,378.06
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,453.78,349.56
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,423.96,329.64
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,391.03,307.1
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,328.93,259.68
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,248.73,196.94
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,197.66,156.53
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,144.84,113.58
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,91.42,69.43
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,28.88,17.53
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,13.72,3.75
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.79,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,5.51,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,21.09,10.46
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,36.45,26.08
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,47.9,36.8
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,59.3,47.18
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,67.59,54.53
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,78.64,64.07
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,82.07,66.6
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,85.54,69.09
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,88.87,71.54
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,92.06,73.84
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,92.3,73.48
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,92.59,73.18
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,101.69,80.43
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,102.64,80.82
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,150.89,120.27
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,223.61,178.61
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,173.05,117.74
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,192.64,111.07
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,257.09,158.04
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,315.01,205.16
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,373.26,254.89
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,431.42,304.4
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,487.97,351.01
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,544.27,395.87
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,598.01,438.26
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,650.44,478.26
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,700.3,514.16
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,748.25,547.45
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,792.51,579.04
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,834.06,607.37
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,870.2,631.14
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,903.0,652.72
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,930.57,670.94
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,954.47,686.92
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,972.26,699.14
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,986.19,709.1
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,992.31,715.13
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,1008.66,727.95
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,1003.1,725.48
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,993.57,720.9
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,973.34,708.99
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,949.49,694.91
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,915.25,674.72
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,884.87,656.94
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,831.62,624.59
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,776.62,590.04
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,701.14,538.91
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,625.7,485.14
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,514.31,402.91
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,406.89,317.71
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,253.27,174.17
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,52.63,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,7.87,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,21.17,10.78
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,34.73,24.42
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,44.57,33.6
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,56.97,44.77
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,48.59,37.39
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,48.29,36.98
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,65.74,52.01
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,82.5,66.19
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,103.66,83.91
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,124.35,100.95
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,149.45,121.46
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,163.67,132.63
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,191.46,155.17
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,205.17,165.95
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,207.1,166.8
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,195.13,156.39
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,195.05,148.75
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,176.23,133.84
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,182.7,138.36
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,189.38,143.11
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,233.04,176.38
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,287.73,217.83
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,321.76,243.45
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,358.77,271.37
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,451.69,341.35
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,565.2,426.51
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,473.55,358.52
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,355.39,268.54
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,374.32,283.95
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,394.06,299.73
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,416.95,317.54
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,440.99,336.26
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,535.92,409.27
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,619.18,472.82
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,785.47,599.56
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,927.0,705.16
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,925.52,705.8
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,920.17,704.78
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,815.57,630.69
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,693.31,541.3
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,769.72,601.75
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,816.77,638.95
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,773.43,608.86
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,728.1,577.42
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,666.78,533.79
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,604.8,488.89
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,524.34,427.62
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,445.17,364.77
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,327.43,268.67
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,233.64,188.04
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,133.61,93.03
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,7.87,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,20.83,10.94
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,34.0,24.15
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,43.8,33.44
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,55.97,44.61
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,27.86,19.46
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.04,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,39.41,29.7
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,74.98,61.15
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,119.13,99.65
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,160.07,134.77
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,137.53,114.58
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,116.54,95.93
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,102.53,83.58
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,87.84,70.71
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,146.32,120.58
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,200.12,165.7
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,145.16,113.47
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,82.21,62.28
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,124.18,96.04
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,166.22,129.39
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,171.13,133.23
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,176.26,137.33
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,273.32,213.54
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,380.72,296.42
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,394.53,307.34
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,408.71,318.8
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,340.25,265.74
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,258.31,201.31
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,222.85,173.66
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,186.07,144.69
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,217.66,169.65
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,250.47,195.31
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,245.58,191.64
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,240.53,187.92
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,293.69,230.24
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,333.55,261.89
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,232.58,182.75
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,154.5,120.41
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,195.87,154.56
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,263.79,209.52
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,254.06,202.81
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,244.16,196.1
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,172.63,138.19
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,123.21,97.4
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,106.13,83.77
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,88.8,69.65
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,333.7,280.8
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,538.81,444.9
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,435.45,358.78
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,336.94,274.31
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,198.84,144.55
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,8.65,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
