Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,10.23,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,21.77,12.13
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,35.82,26.04
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,43.32,33.19
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,50.9,40.11
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,56.16,44.79
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,61.41,49.28
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,64.67,51.89
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,73.48,59.31
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,76.55,61.62
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,79.51,63.82
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,81.21,64.92
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,82.82,65.95
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,93.18,74.44
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,94.67,75.33
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,95.86,76.0
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,96.85,76.51
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,138.32,81.28
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,198.48,114.54
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,258.67,159.83
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,319.15,210.61
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,378.97,263.08
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,438.49,315.25
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,496.49,364.64
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,553.7,411.92
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,608.58,456.71
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,662.06,499.11
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,712.95,537.59
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,761.78,573.47
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,805.98,606.38
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,847.3,635.23
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,884.29,660.66
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,917.9,683.78
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,945.31,702.42
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,968.95,718.62
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,986.87,731.5
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,1000.87,741.98
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,1007.47,747.38
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,1010.11,750.41
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,1004.58,748.65
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,1008.58,753.53
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,990.35,744.28
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,968.51,732.82
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,933.75,711.52
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,895.93,687.95
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,844.3,654.9
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,798.08,624.65
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,721.51,569.74
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,645.09,512.56
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,538.52,431.37
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,435.59,347.6
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,285.75,210.33
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,79.8,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,10.23,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,21.79,12.24
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.78,25.83
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,44.02,33.56
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,52.28,41.01
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,57.83,45.81
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,63.35,50.38
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,67.17,53.32
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,70.93,56.15
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,79.74,63.36
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,82.55,65.38
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,84.11,66.19
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,85.58,66.94
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,86.77,67.59
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,97.56,76.22
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,98.62,76.75
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,99.48,77.13
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,142.26,82.48
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,201.92,115.57
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,261.59,159.89
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,321.73,209.57
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,378.33,265.09
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,424.26,308.33
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,479.09,348.57
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,555.95,407.12
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,611.39,451.53
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,665.52,493.81
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,716.45,531.65
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,765.34,566.97
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,810.4,599.9
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,852.65,628.9
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,889.79,653.99
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,923.54,676.81
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,951.99,696.14
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,976.71,713.13
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,994.34,725.62
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,1008.03,735.74
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,1014.23,742.27
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,1016.41,746.45
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,1011.64,744.84
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,1016.72,749.96
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,997.42,739.33
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,974.45,726.47
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,940.6,705.31
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,903.62,681.92
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,857.96,653.88
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,804.14,619.16
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,730.15,567.43
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,656.08,513.24
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,546.44,431.65
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,440.37,347.23
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,287.62,211.45
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,78.99,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,11.8,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,22.55,12.88
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,33.03,23.16
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,39.97,29.62
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,46.97,35.86
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,52.12,40.34
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,61.92,48.72
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,65.89,51.77
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,69.77,54.67
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,72.65,56.78
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,75.43,58.79
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,78.16,60.62
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,89.63,69.7
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,91.34,70.74
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,92.85,71.64
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,94.47,72.64
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,95.83,73.44
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,140.62,79.47
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,200.51,112.62
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,260.52,156.77
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,320.55,205.55
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,379.55,255.37
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,438.15,304.61
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,489.95,349.19
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,529.15,380.32
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,564.66,407.35
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,598.59,432.61
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,609.61,441.33
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,612.51,444.09
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,683.53,494.89
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,757.48,546.66
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,842.05,608.36
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,905.75,652.97
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,932.55,670.85
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,955.64,686.81
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,899.19,651.69
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,800.8,583.88
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,850.47,621.65
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,906.32,661.85
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,812.47,599.06
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,699.89,522.88
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,662.47,499.78
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,622.92,474.25
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,607.37,465.9
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,614.07,472.71
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,546.12,426.3
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,502.08,396.06
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,452.45,359.74
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,424.53,337.8
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,354.01,282.5
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,284.75,225.26
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,153.98,112.03
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.49,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,23.65,13.97
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,35.2,25.19
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,43.13,32.55
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,51.04,39.6
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,56.32,44.2
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,61.58,48.61
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,65.43,51.58
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,74.88,59.28
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,77.87,61.47
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,80.75,63.55
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,82.07,64.17
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,83.33,64.75
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,93.71,73.19
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,95.15,74.17
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,95.81,74.38
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,96.3,74.47
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,142.76,81.11
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,202.78,114.82
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,262.57,159.22
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,322.79,208.61
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,382.41,259.39
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,441.66,309.51
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,499.58,356.88
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,557.09,402.35
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,612.53,445.58
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,666.57,486.37
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,717.57,524.14
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,766.51,559.5
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,811.59,591.38
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,853.84,619.05
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,890.54,642.2
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,923.78,663.06
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,952.54,683.74
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,977.58,702.27
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,994.17,714.78
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,1006.76,725.01
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,1013.75,731.9
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,1016.76,736.49
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,1009.81,734.87
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,999.02,730.99
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,994.09,731.6
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,972.18,721.1
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,937.46,702.11
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,899.72,680.78
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,848.55,648.92
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,802.53,619.68
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,730.4,569.18
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,658.2,516.39
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,555.31,439.72
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,455.75,360.3
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,314.47,235.21
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,116.56,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,5.9,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,11.52,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,25.57,15.63
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,39.64,29.07
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,49.68,38.39
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,59.68,47.4
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,73.79,59.76
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,86.97,71.02
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,107.54,88.28
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,124.76,102.3
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,136.69,111.82
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,148.12,120.81
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,152.32,123.45
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,148.26,119.23
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,120.05,95.29
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,100.35,78.54
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,101.41,79.09
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,102.25,79.44
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,146.67,86.78
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,202.77,119.59
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,259.97,162.89
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,317.64,210.76
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,373.81,258.77
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,430.01,306.51
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,469.79,343.05
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,503.09,370.57
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,557.09,411.45
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,622.2,459.62
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,595.75,440.23
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,550.74,406.73
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,452.6,336.23
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,329.76,245.42
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,425.82,317.94
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,544.93,405.04
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,754.08,561.57
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,924.89,682.95
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,871.92,646.01
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,777.18,577.41
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,454.74,347.37
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,99.73,73.01
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,540.5,420.91
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,939.68,703.86
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,916.48,688.66
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,889.97,674.28
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,856.04,654.56
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,819.28,632.52
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,764.01,597.14
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,707.06,559.21
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,641.77,513.18
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,576.02,464.43
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,468.54,379.32
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,373.67,300.17
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,222.47,167.24
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,18.15,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.38,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.76,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.51,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.27,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.03,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,38.65,28.06
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,73.0,57.47
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,82.51,65.34
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,91.94,73.1
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,54.22,40.7
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,14.56,6.78
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,19.58,11.01
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,24.61,15.24
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,76.74,59.03
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,124.69,98.68
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,122.67,92.3
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,120.61,90.46
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,117.97,88.1
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,115.17,85.67
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,122.83,91.57
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,130.75,97.71
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,98.56,72.53
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,65.15,46.22
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,47.85,32.52
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,30.36,18.61
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,135.57,101.51
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,242.29,183.22
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,383.72,291.08
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,542.3,408.26
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,403.64,305.98
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,252.93,192.02
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,226.5,172.44
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,199.37,151.84
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,226.53,173.23
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,255.24,195.67
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,287.15,221.3
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,300.27,232.7
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,182.98,141.68
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,91.74,68.81
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,159.9,125.12
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,259.61,206.38
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,272.17,218.28
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,284.69,230.35
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,253.3,206.0
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,221.26,180.67
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,187.85,153.24
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,153.72,124.63
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,113.52,90.25
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,71.89,54.24
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,33.62,20.87
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,6.84,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,14.24,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,29.48,18.74
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,44.7,32.96
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,60.01,46.74
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,74.99,59.94
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,87.93,71.06
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,102.17,83.02
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,108.61,88.08
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,113.94,92.11
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,136.94,110.95
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,160.34,129.85
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,145.18,116.54
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,127.82,101.56
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,168.27,134.35
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,207.75,165.79
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,184.62,146.33
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,159.8,125.68
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,205.84,139.42
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,256.53,172.6
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,281.86,186.01
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,329.62,220.75
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,383.56,266.89
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,437.82,313.12
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,490.88,356.79
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,543.17,399.24
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,594.76,440.78
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,645.32,480.31
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,693.94,516.52
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,740.98,550.54
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,783.79,581.76
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,823.98,609.83
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,859.7,633.07
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,892.24,654.13
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,918.77,671.99
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,941.73,687.53
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,958.19,699.12
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,970.86,708.37
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,990.14,723.34
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,991.36,726.53
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,984.09,723.26
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,973.01,717.7
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,952.49,706.82
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,928.47,693.65
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,899.56,676.05
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,861.35,651.92
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,809.3,617.93
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,755.54,581.86
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,682.55,530.85
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,609.48,477.57
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,507.51,401.36
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,408.68,322.78
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,272.71,206.16
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,123.86,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,42.2,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,13.12,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,29.53,18.77
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,45.84,33.7
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,57.16,43.91
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.21,53.6
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,76.42,60.55
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,84.46,67.16
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,87.12,69.04
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,90.91,71.82
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,94.18,74.13
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,97.29,76.28
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,97.12,75.7
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,96.99,75.19
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,97.62,75.33
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,106.85,82.5
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,106.54,81.87
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,106.11,81.18
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,153.32,89.79
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,207.99,122.04
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,263.86,163.94
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,320.01,209.74
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,374.84,256.02
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,429.77,302.19
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,483.24,345.93
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,535.63,387.54
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,585.92,427.11
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,635.27,464.97
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,680.81,499.28
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,724.13,531.29
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,764.4,560.54
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,802.01,587.5
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,831.33,608.55
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,866.45,633.04
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,889.63,649.35
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,909.26,663.1
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,889.24,649.65
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,856.99,627.48
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,849.93,624.79
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,839.37,619.67
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,850.75,630.56
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,868.04,645.24
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,821.66,616.36
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,781.75,591.96
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,688.44,528.01
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,570.05,443.81
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,565.96,444.49
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,582.26,458.99
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,484.71,386.76
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,411.35,330.25
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,322.14,258.64
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,235.44,186.39
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,123.78,91.64
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.08,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,13.65,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,28.55,18.14
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,43.49,31.85
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,56.75,43.76
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,69.77,55.18
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,79.77,63.69
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,89.5,71.75
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,98.24,78.8
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,106.62,85.42
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,112.01,89.43
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,117.14,93.19
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,123.2,97.7
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,128.97,101.95
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,129.77,102.08
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,130.34,102.08
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,133.2,103.95
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,135.56,105.43
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,179.45,113.84
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,229.74,143.98
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,281.04,182.23
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,333.14,224.11
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,384.55,266.75
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,436.64,309.71
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,468.78,338.52
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,482.15,350.41
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,425.69,311.49
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,345.3,253.38
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,384.83,282.5
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,427.34,313.24
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,405.7,297.66
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,380.99,279.94
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,510.3,375.05
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,651.94,475.32
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,623.36,455.36
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,606.94,444.39
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,668.33,489.13
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,710.34,520.23
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,661.33,486.44
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,585.0,433.98
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,638.09,474.43
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,665.01,496.36
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,522.36,395.55
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,404.03,308.56
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,569.92,438.86
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,730.91,559.95
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,672.01,519.34
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,612.31,478.39
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,538.98,425.46
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,466.46,370.93
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,354.25,283.67
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,266.37,211.3
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,170.33,128.37
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,57.96,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,18.88,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.15,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,6.07,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,16.77,8.34
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,27.52,18.07
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,40.54,29.61
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,53.31,40.75
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,67.3,52.83
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,81.17,64.59
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,105.74,85.1
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,132.74,107.24
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,144.96,116.73
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,162.87,130.78
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,132.09,104.8
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,100.29,78.15
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,98.42,76.25
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,96.44,74.27
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,167.2,131.14
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,230.02,180.14
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,188.04,128.22
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,222.64,137.41
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,276.71,178.11
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,330.4,221.26
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,381.41,263.15
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,432.99,305.19
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,481.5,345.25
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,510.03,368.6
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,539.55,391.09
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,558.58,405.52
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,538.8,391.2
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,506.34,367.39
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,559.77,406.45
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,626.62,453.86
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,685.15,496.16
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,758.8,548.13
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,820.67,593.75
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,887.06,642.17
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,887.43,642.83
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,882.9,640.93
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,768.59,562.61
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,633.64,468.4
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,653.3,486.01
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,670.77,501.17
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,614.54,463.3
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,556.65,423.91
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,460.95,355.46
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,389.69,302.96
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,346.56,271.4
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,303.44,238.96
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,258.84,204.88
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,195.11,154.84
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,144.77,113.82
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,93.07,70.66
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,50.83,34.58
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,5.51,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,11.03,0.0
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,30.21,19.72
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,48.56,36.42
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,66.6,52.52
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,84.02,67.75
