Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,98.19,79.8
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,112.0,91.24
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,121.79,99.03
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,131.29,106.44
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,139.17,112.38
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,141.21,113.41
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,143.78,114.9
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,146.16,116.26
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,148.5,117.57
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,150.56,118.68
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,149.72,117.46
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,145.06,113.21
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,223.17,155.93
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,273.83,199.33
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,249.46,182.87
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,202.7,149.9
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,294.95,215.08
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,409.4,296.06
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,439.44,317.75
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,471.87,341.55
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,501.2,363.2
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,528.05,382.26
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,527.14,381.97
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,519.08,376.49
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,483.36,351.7
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,430.2,314.3
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,610.88,445.17
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,796.09,571.81
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,732.05,526.87
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,674.51,487.39
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,729.07,528.16
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,805.02,581.19
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,644.54,471.04
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,476.2,351.87
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,455.91,339.74
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,409.69,308.12
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,320.12,242.86
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,207.5,158.01
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,400.77,310.52
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,569.75,436.96
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,512.46,394.91
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,455.99,354.34
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,398.68,312.78
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,341.36,269.6
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,251.49,199.76
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,181.75,142.73
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,107.04,79.05
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,14.43,1.69
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,29.98,19.51
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,45.24,33.45
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,59.85,46.49
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,74.46,59.21
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,86.3,69.23
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,97.83,78.72
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,116.97,94.19
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,136.49,109.57
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,149.29,119.55
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,161.7,129.08
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,165.23,131.05
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,168.33,132.67
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,184.07,144.64
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,188.6,147.57
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,202.42,157.59
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,216.02,167.25
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,218.84,160.95
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,220.88,162.09
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,242.36,177.57
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,250.76,183.46
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,250.58,184.16
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,234.56,173.18
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,199.81,147.84
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,162.95,120.54
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,186.55,138.87
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,210.7,157.38
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,235.81,176.26
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,261.66,195.62
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,255.26,191.42
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,248.44,187.02
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,309.82,233.32
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,365.36,274.5
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,483.15,361.88
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,590.89,439.5
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,593.84,442.29
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,595.51,445.14
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,701.36,524.7
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,809.02,603.07
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,787.15,588.69
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,762.35,573.63
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,668.39,508.49
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,598.72,459.09
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,431.19,336.08
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,266.43,209.22
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,234.6,185.78
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,202.43,160.86
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,169.59,134.75
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,135.99,107.44
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,85.71,66.03
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,49.49,35.25
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,27.83,16.59
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.18,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.27,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,7.2,0.51
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,12.15,5.08
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,17.88,10.32
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,23.63,15.52
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,30.16,21.35
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,36.71,27.12
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,80.96,65.91
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,120.85,100.06
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,133.69,110.43
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,146.41,120.59
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,161.16,132.36
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,175.73,143.85
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,182.42,148.66
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,199.06,161.66
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,212.11,171.59
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,224.64,181.02
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,207.76,158.47
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,195.1,149.0
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,224.04,170.71
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,254.0,192.94
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,262.38,199.23
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,270.81,205.62
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,289.8,219.48
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,320.52,242.04
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,309.74,234.08
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,297.16,224.83
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,289.41,219.19
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,280.94,212.99
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,279.64,212.22
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,278.12,211.28
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,284.2,216.13
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,290.47,221.13
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,293.6,224.29
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,315.89,241.99
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,264.58,203.23
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,231.32,178.05
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,206.02,158.79
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,180.24,138.95
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,274.93,214.54
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,359.96,281.14
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,265.73,208.5
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,153.6,119.7
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,125.76,97.77
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,97.73,75.2
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,84.69,64.8
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,71.54,54.16
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,58.24,43.23
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,44.76,31.99
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,33.26,22.29
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,22.12,12.76
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,13.69,5.37
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.54,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,6.83,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,16.76,8.58
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,26.74,17.69
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,38.91,28.66
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,50.69,39.15
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,63.4,50.18
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,76.01,60.9
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,104.87,85.4
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,133.31,109.05
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,148.0,120.95
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,162.3,132.43
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,141.5,114.36
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,123.54,98.86
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,130.03,103.77
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,136.45,108.56
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,187.15,149.41
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,213.87,170.16
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,178.03,133.96
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,138.8,103.87
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,233.68,171.53
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,354.5,257.24
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,313.58,230.57
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,262.78,195.42
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,288.27,213.94
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,315.45,233.2
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,432.73,318.03
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,571.59,415.59
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,432.81,318.14
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,254.74,188.26
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,251.72,187.06
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,248.43,184.92
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,242.46,180.43
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,236.21,175.76
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,294.21,219.77
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,342.9,256.5
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,372.77,279.47
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,404.34,303.81
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,396.98,299.36
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,389.1,294.73
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,467.34,355.44
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,521.87,398.42
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,416.66,320.89
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,285.44,221.35
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,319.17,251.04
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,375.08,297.15
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,342.27,273.14
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,308.48,248.12
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,452.82,367.32
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,596.46,477.76
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,500.87,403.58
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,404.53,326.03
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,285.55,224.34
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,157.23,68.2
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,52.96,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.39,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.75,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.27,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,3.78,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,5.68,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,7.59,1.08
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,18.28,10.52
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,29.02,19.9
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,32.49,22.8
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,35.98,25.66
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,83.02,65.83
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,125.51,101.27
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,93.83,74.11
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,58.55,44.09
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,91.06,71.25
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,121.57,96.36
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,155.95,124.1
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,188.88,150.22
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,192.51,145.62
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,195.84,147.82
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,190.55,143.31
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,184.66,138.49
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,209.67,157.5
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,235.33,176.86
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,290.89,217.9
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,358.77,267.43
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,408.44,303.73
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,462.07,342.83
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,585.33,435.88
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,722.62,537.77
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,718.53,531.98
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,688.24,508.1
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,666.82,491.93
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,639.31,471.07
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,493.79,368.58
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,333.45,250.74
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,398.03,300.72
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,466.48,352.16
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,386.35,293.02
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,303.14,230.74
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,315.63,241.57
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,328.81,252.69
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,227.07,175.26
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,113.21,85.64
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,318.59,253.43
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,518.37,408.97
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,477.86,379.51
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,436.19,349.73
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,384.46,310.28
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,332.36,269.3
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,270.94,219.55
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,210.07,168.38
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,118.41,90.26
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,26.87,8.03
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,10.54,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,12.19,2.31
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,28.04,18.46
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,43.15,32.4
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,58.65,46.44
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,73.94,60.01
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,90.54,74.56
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,106.79,88.55
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,93.34,76.37
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,79.41,63.86
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,121.57,99.92
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,161.17,133.16
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,174.56,143.64
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,187.54,153.71
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,200.96,164.04
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,213.91,173.89
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,206.48,167.04
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,198.45,159.85
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,243.4,184.15
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,280.29,208.19
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,318.16,232.83
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,351.4,255.47
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,393.57,287.65
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,431.63,317.56
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,413.69,308.37
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,381.2,285.75
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,396.38,297.38
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,411.85,308.97
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,382.19,286.74
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,348.05,261.12
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,432.28,324.31
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,534.05,398.53
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,447.36,335.41
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,364.19,274.05
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,525.83,396.74
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,699.31,522.42
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,796.38,593.06
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,878.76,653.64
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,664.13,502.77
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,417.5,319.91
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,343.11,265.06
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,266.63,206.46
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,273.92,213.95
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,281.69,221.7
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,163.84,128.56
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,49.09,34.86
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,42.5,29.69
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,35.94,24.4
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,282.14,234.92
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,522.69,428.81
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,431.14,354.18
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,342.96,280.16
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,217.42,172.57
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,104.01,52.77
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,34.64,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,4.55,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,6.07,0.0
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,9.88,3.17
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,13.71,6.56
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,17.16,9.59
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,20.62,12.59
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,32.16,22.67
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,43.76,32.69
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,47.28,35.61
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,50.8,38.53
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,49.31,37.12
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,47.81,35.73
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,60.67,46.58
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,73.32,57.13
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,74.79,55.56
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,76.28,56.67
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,104.05,78.66
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,132.07,100.54
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,267.78,202.57
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,416.39,312.81
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,443.24,333.93
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,468.74,353.97
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,468.54,353.97
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,453.89,342.71
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,527.35,397.16
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,612.48,458.75
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,712.64,532.65
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,809.5,602.93
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,748.43,553.87
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,651.0,480.0
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,523.99,390.99
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,382.94,287.99
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,323.38,244.97
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,242.82,184.72
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,360.71,275.94
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,490.25,371.85
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,318.2,244.04
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,153.83,117.09
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,143.3,109.74
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,132.79,101.92
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,147.31,114.3
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,163.44,127.95
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,142.13,111.35
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,120.72,94.43
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,369.53,301.67
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,572.02,457.26
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,481.41,386.23
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,394.33,316.58
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,281.2,221.44
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,161.78,89.93
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,53.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,9.83,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,18.87,7.49
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,31.22,21.34
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,43.53,32.8
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,52.15,40.73
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,63.26,50.6
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,81.06,66.08
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,102.81,84.65
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,118.86,97.95
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,136.78,112.62
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,150.85,123.79
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,164.47,134.44
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,177.49,144.47
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,189.85,153.86
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,198.8,160.39
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,193.73,155.53
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,195.93,156.69
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,200.39,159.67
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,183.55,118.81
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,212.27,126.1
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,267.6,168.91
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,323.55,215.39
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,380.42,263.73
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,433.64,308.95
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,486.36,352.22
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,539.26,394.36
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,589.18,433.69
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,638.13,471.1
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,684.29,504.76
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,728.7,536.23
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,769.47,565.52
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,807.61,591.89
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,841.24,614.26
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,871.71,634.54
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,896.7,651.26
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,918.21,665.84
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,947.07,685.28
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,957.9,693.13
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,962.42,699.22
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,963.16,703.13
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,955.54,700.44
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,944.26,695.57
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,923.72,684.21
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,907.17,675.64
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,873.05,655.66
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,836.31,633.71
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,785.73,601.3
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,733.46,566.94
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,663.17,518.7
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,592.71,468.29
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,501.03,398.93
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,407.36,324.54
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,291.22,228.14
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,171.18,99.56
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,57.22,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,8.65,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,16.88,6.09
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,34.85,23.88
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,52.23,39.6
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,61.95,48.36
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,72.03,57.15
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,79.78,63.65
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,85.98,68.64
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,110.18,88.77
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,135.12,109.11
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,126.87,101.77
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,122.33,97.64
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,101.81,80.1
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,79.79,61.42
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,142.98,113.34
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,199.61,158.77
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,184.37,145.75
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,181.54,142.94
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,180.58,135.25
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,179.13,133.84
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,227.22,169.46
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,261.66,194.33
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,269.08,199.84
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,276.22,205.21
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,256.73,190.57
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,224.02,166.06
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,226.77,168.25
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,229.94,170.7
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,365.83,271.56
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,517.4,379.78
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,520.34,381.37
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,521.0,382.17
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,488.16,359.46
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,462.69,341.76
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,615.8,454.4
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,761.16,557.45
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,682.02,501.89
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,592.25,439.07
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,580.02,432.45
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,566.07,424.14
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,578.22,435.53
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,613.81,463.12
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,716.56,541.88
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,791.59,600.07
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,523.98,406.6
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,241.5,187.71
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,438.57,347.18
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,605.05,476.28
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,507.92,403.65
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,435.9,348.65
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,352.28,282.92
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,271.06,216.38
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,181.03,140.4
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,68.38,38.21
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,24.33,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,10.62,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,20.24,8.63
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,33.84,22.95
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,47.22,35.14
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,57.6,44.42
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,67.82,53.29
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,79.07,62.92
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,95.69,76.94
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,112.64,90.84
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,131.59,106.17
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,149.53,120.4
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,166.98,134.03
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,171.14,136.66
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,174.85,138.97
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,200.7,159.38
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,211.53,167.56
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,194.74,153.45
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,208.15,163.52
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,176.26,131.33
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,139.58,103.25
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,187.61,139.41
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,236.01,175.18
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,190.36,140.96
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,140.83,103.57
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,156.77,115.81
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,173.17,128.28
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,264.7,197.04
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,363.16,269.31
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,454.09,335.44
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,554.5,407.23
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,560.67,411.72
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,564.45,414.9
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,541.68,398.98
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,514.85,380.05
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,636.77,470.68
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,765.66,563.27
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,800.32,588.68
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,833.19,613.57
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,596.7,447.63
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,326.1,246.29
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,601.16,458.85
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,865.6,650.32
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,519.76,401.57
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,103.06,76.65
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,422.77,334.98
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,716.9,556.38
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,661.16,516.01
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,604.59,476.3
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,531.56,422.27
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,439.51,352.35
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,356.29,286.66
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,275.8,220.46
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,186.21,144.54
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,74.54,43.58
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,26.64,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,10.62,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,20.34,8.93
