Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,33.24,22.47
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,46.09,34.18
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,56.18,43.2
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,66.1,51.81
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,41.17,30.14
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,18.29,10.22
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,83.15,65.64
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,137.22,110.54
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,152.17,122.43
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,166.49,133.76
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,161.92,129.29
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,157.37,124.94
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,167.61,132.92
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,177.73,140.75
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,179.0,141.16
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,180.36,141.69
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,203.83,152.29
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,242.58,180.71
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,256.64,190.68
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,271.0,201.03
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,215.28,159.76
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,154.8,114.33
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,195.46,145.02
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,236.91,175.81
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,354.28,262.89
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,485.22,357.97
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,357.34,265.52
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,200.62,148.7
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,295.82,220.56
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,392.72,291.87
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,299.44,223.27
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,191.73,142.64
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,563.39,428.01
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,904.38,668.53
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,918.07,676.37
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,928.1,684.16
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,939.25,692.64
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,937.43,692.59
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,747.17,560.78
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,515.4,391.0
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,602.94,460.88
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,662.39,509.28
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,573.26,444.21
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,484.31,378.21
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,421.52,333.33
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,381.82,304.56
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,334.95,269.13
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,287.69,232.27
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,231.89,186.94
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,176.24,140.32
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,113.75,86.55
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,33.8,17.01
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,12.5,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,5.51,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,10.65,2.08
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,22.92,13.77
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,34.86,24.52
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,49.3,37.26
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,63.59,49.65
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,84.37,67.35
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,105.27,84.8
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,118.61,95.56
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,131.64,105.91
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,146.65,117.97
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,161.27,129.6
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,139.44,110.96
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,120.24,94.64
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,137.4,108.24
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,154.25,121.41
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,184.27,145.03
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,212.78,167.12
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,260.34,188.18
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,285.97,207.16
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,240.62,175.94
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,192.37,142.36
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,249.8,185.11
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,319.07,236.17
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,317.7,234.87
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,314.83,232.52
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,319.59,236.18
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,324.06,239.61
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,339.11,250.82
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,354.65,262.38
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,320.66,237.6
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,273.96,203.3
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,270.06,200.7
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,265.91,197.86
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,377.94,282.17
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,483.54,359.92
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,457.07,340.86
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,428.73,320.76
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,483.95,363.46
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,517.41,390.39
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,516.93,391.64
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,515.24,392.26
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,446.69,342.4
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,352.39,272.42
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,515.25,400.83
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,649.37,503.83
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,557.88,437.54
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,494.1,390.63
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,423.91,338.01
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,336.15,270.15
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,262.78,211.25
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,190.01,150.88
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,100.74,76.16
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,17.9,6.5
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,8.35,0.43
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,20.22,11.36
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,32.1,21.94
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,45.61,33.77
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,58.99,45.29
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,84.88,67.38
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,107.76,86.58
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,99.74,79.32
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,89.75,70.48
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,100.49,79.19
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,111.13,87.74
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,137.47,108.95
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,163.01,129.19
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,174.12,137.8
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,185.1,146.3
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,174.62,137.26
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,163.72,127.99
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,210.01,154.19
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,288.01,208.35
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,297.49,216.95
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,314.21,231.17
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,322.61,237.97
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,329.61,243.62
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,292.16,216.5
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,253.14,187.84
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,249.97,185.61
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,246.48,183.09
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,278.76,206.85
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,317.7,235.23
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,364.28,269.6
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,413.87,305.86
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,406.53,300.13
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,397.95,293.7
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,425.47,314.48
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,454.39,336.17
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,457.85,339.47
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,461.05,342.76
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,418.54,313.0
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,374.03,281.38
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,259.85,196.32
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,132.57,98.48
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,161.75,122.16
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,193.63,147.87
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,336.32,261.75
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,435.72,340.62
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,394.98,310.76
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,353.9,280.45
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,312.03,248.94
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,269.59,215.99
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,215.59,172.38
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,161.28,127.21
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,89.18,66.67
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,24.32,11.25
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,10.97,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,7.58,0.0
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,19.45,10.66
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,31.36,21.21
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,45.29,33.42
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,59.0,45.3
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,80.18,63.37
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,100.93,80.8
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,71.19,55.19
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,35.99,25.04
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,50.68,37.37
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,65.44,49.62
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,103.25,80.79
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,138.82,109.54
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,176.45,140.01
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,216.53,172.16
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,216.18,171.38
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,231.57,183.28
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,208.13,153.59
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,187.35,140.32
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,251.98,187.26
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,333.05,245.98
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,363.54,267.38
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,416.26,306.19
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,433.26,319.39
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,465.59,344.17
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,504.89,374.39
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,543.96,403.8
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,573.78,426.19
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,603.19,448.25
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,629.16,467.89
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,653.8,486.5
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,753.14,561.94
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,851.73,636.0
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,767.35,572.08
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,658.06,489.89
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,673.74,502.94
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,688.01,514.56
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,763.31,570.6
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,819.96,613.07
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,776.84,582.54
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,707.23,534.31
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,737.46,559.27
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,740.7,565.37
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,720.57,552.62
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,698.27,538.39
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,642.06,500.31
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,562.99,444.78
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,494.68,394.94
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,427.62,343.98
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,343.87,277.59
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,262.68,210.64
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,155.62,121.08
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,48.3,29.03
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,18.65,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,9.83,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,19.0,8.43
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,37.72,26.07
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,55.93,42.3
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,50.87,38.36
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,45.21,33.59
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,65.62,51.14
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,85.44,67.96
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,109.86,88.28
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,128.18,103.13
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,81.94,63.79
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,26.05,16.42
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,106.22,83.31
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,175.95,139.94
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,144.14,113.58
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,109.15,84.73
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,70.78,52.94
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,29.32,18.62
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,30.52,18.52
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,31.72,19.43
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,74.5,52.75
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,115.99,84.6
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,174.85,129.34
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,234.02,173.72
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,258.05,191.11
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,282.98,209.11
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,242.76,179.31
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,200.12,147.59
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,231.2,170.87
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,263.13,194.42
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,253.16,186.93
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,242.67,179.16
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,251.22,185.08
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,260.02,191.03
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,360.49,265.0
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,454.08,331.83
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,503.72,366.38
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,534.67,388.04
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,755.62,544.68
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,945.7,670.14
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,939.96,667.35
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,930.65,664.88
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,907.62,655.02
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,881.36,643.0
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,849.54,625.77
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,814.95,606.32
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,762.78,574.12
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,708.86,539.9
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,635.82,491.12
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,573.45,447.97
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,484.51,382.71
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,398.82,316.43
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,288.75,226.17
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,163.23,112.96
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,56.99,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,12.2,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,23.06,11.64
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,38.06,26.51
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,53.05,40.03
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,48.78,36.65
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,46.68,34.87
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,58.44,44.97
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,70.1,54.82
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,68.21,52.89
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,66.08,50.76
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,116.24,92.51
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,156.73,125.37
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,162.96,129.73
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,168.99,133.97
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,184.61,145.91
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,212.13,167.21
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,148.72,115.82
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,120.36,92.63
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,170.95,100.92
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,222.99,134.04
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,275.21,174.3
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,328.36,218.36
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,385.07,271.32
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,425.21,307.97
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,451.67,328.95
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,475.35,347.04
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,548.42,401.84
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,634.75,467.37
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,623.75,458.35
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,580.08,424.59
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,566.24,415.26
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,550.81,404.3
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,715.06,527.0
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,865.75,635.83
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,890.05,651.48
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,910.87,665.73
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,921.58,673.39
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,928.38,678.66
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,940.19,688.8
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,939.46,690.79
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,930.6,686.56
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,918.24,680.19
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,895.72,667.53
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,870.02,652.76
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,835.53,630.63
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,798.4,606.54
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,746.95,574.01
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,684.24,532.44
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,621.27,489.17
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,558.41,444.06
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,469.98,376.95
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,384.79,308.69
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,277.5,218.77
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,155.42,108.67
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,52.42,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,3.54,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,6.82,0.0
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,14.45,6.64
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,22.1,13.53
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,31.32,21.68
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,40.56,29.73
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,75.73,60.06
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,108.35,87.72
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,122.81,99.4
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,132.34,106.79
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,151.19,122.05
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,164.85,132.87
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,177.58,142.58
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,189.41,151.48
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,143.46,113.42
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,78.47,59.71
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,158.53,124.79
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,210.93,166.08
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,222.75,166.26
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,234.43,174.64
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,244.75,181.91
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,255.01,189.23
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,249.57,185.31
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,251.5,186.92
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,282.89,209.77
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,325.92,240.95
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,459.05,339.83
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,626.0,462.68
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,670.78,495.84
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,725.26,535.15
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,766.46,564.56
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,805.02,591.62
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,837.56,613.68
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,866.79,633.13
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,891.18,649.02
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,912.09,662.63
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,880.15,641.04
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,824.16,601.19
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,775.4,569.55
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,702.35,520.95
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,823.34,610.31
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,927.35,681.76
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,906.98,669.31
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,883.45,655.95
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,748.37,566.15
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,601.86,463.19
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,659.49,509.39
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,685.31,529.69
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,612.62,478.79
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,540.92,427.36
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,453.8,362.07
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,369.78,295.21
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,244.22,192.39
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,143.59,100.81
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,45.93,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,2.65,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,6.84,0.36
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,9.89,3.02
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,41.35,30.36
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,72.49,56.88
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,120.34,96.71
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,166.11,133.71
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,156.31,124.91
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,144.54,114.8
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,136.96,108.36
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,126.3,99.43
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,125.2,98.14
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,131.33,92.8
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,178.73,111.21
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,227.92,142.95
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,277.53,180.93
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,328.23,222.37
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,378.62,264.68
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,429.54,307.17
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,479.11,347.84
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,531.36,390.28
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,581.17,429.63
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,630.27,467.32
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,677.81,503.19
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,712.89,529.95
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,753.0,558.73
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,790.61,585.03
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,825.2,606.45
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,856.87,625.64
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,895.98,650.7
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,917.55,664.09
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,935.04,675.57
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,948.97,684.88
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,953.94,689.82
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,955.2,692.66
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,951.55,692.53
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,944.29,690.27
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,925.66,679.65
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,910.72,671.66
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,876.11,651.14
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,838.91,628.82
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,790.77,597.95
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,740.87,565.22
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,664.89,512.48
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,580.36,451.91
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,495.16,389.44
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,413.02,325.95
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,306.25,239.61
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,206.65,147.79
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,66.66,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,16.03,6.62
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,31.31,20.97
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,46.28,34.41
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,60.74,47.17
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,75.33,59.75
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,71.25,56.17
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,64.59,50.29
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,102.31,82.09
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,137.54,111.09
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,152.12,122.71
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,166.33,133.95
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,150.95,120.86
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,140.81,112.19
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,159.46,126.91
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,177.75,141.11
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,151.83,119.56
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,124.18,92.39
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,176.73,126.42
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,279.96,195.48
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,303.19,217.17
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,329.33,241.17
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,337.24,248.91
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,324.73,241.04
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,322.63,240.03
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,318.85,237.61
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,207.79,155.02
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,84.62,60.68
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,78.96,56.38
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,73.23,51.93
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,60.78,42.22
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,48.27,32.43
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,46.65,31.2
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,45.04,29.96
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,41.09,26.95
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,37.16,23.94
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,32.85,20.56
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,28.55,17.18
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,43.22,28.99
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,57.9,40.87
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,80.35,58.89
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,104.3,78.12
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,205.49,159.84
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,306.44,240.05
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,299.17,235.45
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,291.31,230.71
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,262.22,209.01
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,232.51,186.43
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,194.96,156.38
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,157.03,125.42
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,120.65,95.07
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,72.51,54.58
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,44.52,30.75
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,16.02,6.38
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,12.2,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,23.07,12.16
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,37.53,26.4
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,51.9,39.44
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,61.03,47.62
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,69.94,55.32
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,80.27,64.14
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,90.25,72.48
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,92.56,74.01
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,96.31,76.73
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,98.92,78.62
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,101.38,80.38
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,140.36,112.22
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,191.13,152.85
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,201.27,160.4
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,210.75,167.53
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,216.53,171.38
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,241.6,181.25
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,255.06,185.6
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,279.38,198.67
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,312.4,226.18
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,335.15,246.13
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,353.72,259.59
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,390.22,286.42
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,423.4,310.29
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,459.34,336.02
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,507.56,371.26
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,572.01,417.84
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,596.53,435.53
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,618.92,451.65
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,649.34,473.9
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,678.8,495.31
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,492.74,365.43
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,247.4,184.66
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,332.5,249.5
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,410.23,306.64
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,516.46,384.81
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,606.95,450.23
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,585.76,435.91
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,562.62,420.89
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,620.09,464.6
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,652.08,490.26
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,775.62,582.69
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,880.53,656.68
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,718.72,546.44
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,546.92,422.7
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,508.6,397.87
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,468.82,370.39
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,417.89,332.57
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,366.79,293.56
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,306.02,245.92
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,245.86,196.92
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,156.94,122.97
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,86.33,60.35
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,28.69,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
