Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,11.41,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,21.87,10.47
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,32.11,21.3
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,42.39,30.6
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,51.13,38.34
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,57.46,43.79
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,62.29,47.77
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,67.06,51.57
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,69.88,53.64
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,72.67,55.65
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,75.12,57.35
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,83.92,64.27
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,85.18,64.94
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,86.35,65.54
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,87.22,65.92
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,87.95,66.19
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,98.53,74.4
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,99.09,74.52
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,149.75,83.8
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,202.55,114.69
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,255.94,154.15
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,309.87,197.74
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,363.07,242.53
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,416.13,287.17
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,468.06,330.32
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,519.81,372.44
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,569.37,411.9
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,618.03,449.69
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,665.17,484.51
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,711.02,517.49
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,752.82,547.83
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,792.09,575.2
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,827.79,599.38
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,860.5,621.56
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,887.92,639.8
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,912.0,655.9
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,925.36,665.37
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,934.96,672.6
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,784.32,571.23
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,563.68,413.4
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,779.87,572.85
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,948.45,688.4
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,932.91,679.96
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,914.01,670.72
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,635.22,479.35
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,293.53,223.08
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,567.18,436.26
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,768.76,583.07
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,708.01,541.14
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,646.56,499.06
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,566.24,442.08
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,487.09,382.96
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,378.38,297.32
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,282.56,216.34
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,146.49,70.6
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,11.02,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,21.21,9.85
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,31.16,20.54
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,43.41,31.6
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,48.73,36.43
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,54.19,41.16
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,58.85,45.03
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,63.46,48.74
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,65.2,49.92
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,72.48,55.74
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,74.7,57.25
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,76.84,58.68
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,119.69,93.56
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,168.64,132.6
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,116.31,89.76
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,90.45,68.48
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,90.8,68.48
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,91.01,68.35
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,142.66,77.88
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,197.24,109.78
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,251.86,150.33
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,306.93,195.16
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,365.43,250.19
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,416.25,295.47
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,458.5,327.85
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,488.27,350.62
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,543.11,392.29
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,619.9,450.75
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,666.89,485.25
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,712.54,518.02
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,754.84,548.65
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,794.67,576.49
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,829.76,600.22
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,861.79,621.93
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,889.34,640.22
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,913.56,656.36
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,818.44,591.7
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,663.55,481.12
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,830.43,603.87
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,960.91,692.22
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,957.61,690.67
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,964.33,696.84
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,949.82,690.36
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,931.95,681.89
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,902.99,666.05
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,871.15,648.18
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,744.13,563.31
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,601.14,463.31
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,550.52,428.02
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,499.22,390.66
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,437.8,345.55
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,377.05,298.74
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,294.89,231.91
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,196.19,149.8
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,98.55,46.82
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,11.02,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,21.23,9.73
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,30.86,20.23
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,42.72,30.87
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,46.24,34.14
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,50.08,37.48
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,54.23,40.91
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,58.37,44.21
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,63.86,48.58
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,64.72,49.0
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,109.58,86.06
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,163.41,129.7
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,163.3,128.83
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,169.79,133.4
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,158.56,123.76
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,155.41,120.71
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,168.99,130.99
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,195.51,151.33
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,234.22,162.66
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,272.46,188.2
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,306.8,213.77
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,340.5,240.26
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,376.06,267.36
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,414.56,296.98
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,450.08,324.77
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,486.96,353.3
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,502.89,366.35
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,518.59,378.26
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,544.45,397.65
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,575.2,420.24
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,684.2,502.52
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,780.7,576.02
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,814.72,598.97
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,845.73,620.2
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,820.96,601.02
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,757.21,553.33
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,725.89,532.81
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,707.04,520.12
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,706.92,522.67
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,704.63,523.7
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,833.38,619.51
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,936.91,691.47
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,656.59,497.49
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,304.72,232.47
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,339.67,262.54
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,397.39,308.4
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,255.62,199.47
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,122.16,92.95
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,103.5,78.39
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,84.61,63.27
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,67.25,49.35
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,49.32,34.69
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,33.73,21.67
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,19.08,9.36
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,9.51,0.0
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,17.41,6.83
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,32.48,21.62
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,47.2,34.82
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,61.5,47.38
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,75.85,59.7
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,86.41,68.64
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,98.18,78.43
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,114.2,91.46
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,129.28,103.48
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,133.15,106.28
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,144.59,115.32
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,168.51,134.51
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,187.65,149.61
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,194.03,154.31
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,213.01,169.15
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,223.54,176.82
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,233.64,184.12
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,244.45,179.94
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,279.65,202.86
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,282.18,206.5
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,290.03,214.47
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,199.66,147.8
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,93.76,67.59
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,66.22,46.26
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,38.17,24.35
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,138.55,102.17
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,238.99,178.17
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,198.78,147.5
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,156.95,115.71
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,176.23,130.5
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,195.93,145.47
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,248.34,184.99
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,316.98,236.01
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,202.99,150.98
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,102.64,74.39
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,64.77,45.19
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,27.8,16.29
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,95.32,69.59
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,167.59,126.08
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,123.09,91.62
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,79.11,57.23
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,67.85,48.52
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,56.93,40.0
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,63.48,45.39
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,70.35,51.07
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,50.63,35.48
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,31.34,20.01
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,26.71,16.3
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,22.1,12.56
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,17.5,8.8
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,12.91,4.99
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,9.1,1.78
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,2.64,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,9.83,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,18.9,7.75
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,33.44,22.42
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,47.84,35.36
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,61.51,47.38
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,73.74,57.88
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,88.2,70.15
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,102.15,81.74
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,89.47,70.61
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,79.19,61.58
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,81.65,63.42
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,84.0,65.13
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,128.48,101.47
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,173.73,137.6
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,184.05,145.13
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,193.53,152.0
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,134.18,103.99
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,97.23,73.91
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,185.02,121.71
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,285.42,202.58
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,301.35,210.13
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,330.09,229.49
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,379.0,268.41
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,413.64,296.52
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,432.22,312.47
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,454.0,329.31
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,508.76,369.37
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,577.15,419.12
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,594.7,431.47
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,603.09,437.21
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,613.68,444.79
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,620.64,449.57
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,650.05,470.94
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,678.84,491.73
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,684.37,496.12
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,687.49,499.04
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,737.09,535.88
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,806.89,585.3
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,797.36,579.54
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,784.63,572.26
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,809.25,591.75
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,830.43,608.82
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,876.88,643.11
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,905.62,664.35
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,636.11,479.69
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,310.15,236.75
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,363.54,281.0
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,390.96,304.35
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,352.6,276.28
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,313.42,247.18
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,266.31,210.95
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,218.99,173.28
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,163.67,127.69
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,107.96,80.44
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,52.2,23.22
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,10.23,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,19.75,8.22
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,29.38,19.06
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,41.09,29.61
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,56.41,43.02
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,73.17,57.38
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,66.61,51.63
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,62.02,47.5
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,93.02,73.16
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,124.64,98.65
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,96.51,74.93
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,75.5,57.26
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,76.53,57.81
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,86.75,65.84
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,88.33,66.91
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,89.72,67.85
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,90.57,68.23
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,91.23,68.47
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,138.66,75.99
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,192.7,106.27
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,247.14,145.89
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,301.96,189.82
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,357.26,242.72
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,411.82,290.24
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,458.75,323.88
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,501.96,354.95
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,533.37,378.42
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,553.78,393.85
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,591.06,419.64
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,628.7,445.1
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,711.75,505.41
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,785.5,559.06
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,820.44,581.72
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,852.35,602.73
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,832.35,588.27
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,774.03,546.52
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,803.4,568.01
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,830.86,587.6
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,801.6,568.78
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,768.48,547.79
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,781.35,559.13
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,791.12,568.25
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,684.66,498.85
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,603.11,444.23
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,581.93,432.2
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,558.56,418.12
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,367.81,279.94
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,182.01,137.63
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,140.15,106.19
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,116.45,87.9
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,90.68,67.55
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,64.61,46.46
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,45.03,30.43
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,23.78,12.93
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,11.43,0.53
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,10.23,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,19.56,7.74
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,33.45,22.19
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,47.13,34.41
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,58.1,44.06
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,68.86,53.28
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,76.95,59.98
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,84.86,66.33
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,90.49,70.48
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,95.95,74.4
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,100.95,78.01
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,103.95,79.96
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,105.93,81.06
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,107.7,81.99
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,108.27,81.99
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,108.67,81.87
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,157.63,119.69
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,226.04,170.97
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,187.49,122.31
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,202.63,117.24
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,278.67,178.4
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,340.61,229.76
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,349.36,241.56
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,357.98,251.75
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,408.2,286.15
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,484.62,339.32
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,505.73,355.35
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,523.19,368.47
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,607.8,429.99
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,697.99,495.51
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,669.88,474.87
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,607.07,430.24
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,460.56,331.08
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,280.4,202.94
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,536.47,390.01
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,781.98,557.79
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,532.81,387.4
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,229.7,167.55
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,164.4,120.19
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,99.6,71.35
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,60.98,41.94
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,23.81,13.1
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,17.25,8.01
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,10.71,2.88
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,9.55,1.98
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,8.39,1.07
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,6.86,0.0
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,5.33,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,4.56,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,3.79,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.03,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.27,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.51,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,9.83,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,18.97,7.16
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,29.62,19.14
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,40.3,28.88
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,49.31,36.91
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,56.04,42.75
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,60.91,46.8
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,65.72,50.66
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,68.91,53.07
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,72.06,55.39
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,74.54,57.11
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,83.33,64.05
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,85.5,65.32
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,87.49,66.45
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,88.33,66.93
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,89.04,67.33
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,144.99,111.84
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,207.78,160.59
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,178.19,115.79
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,199.33,113.72
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,266.36,171.92
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,340.33,235.84
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,354.98,242.84
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,409.84,282.73
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,462.0,325.0
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,513.87,365.95
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,563.42,404.79
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,612.26,442.12
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,657.44,474.82
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,700.42,505.0
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,741.86,534.74
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,780.88,562.38
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,811.58,583.91
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,838.71,602.87
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,750.75,539.78
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,608.47,438.75
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,583.35,422.76
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,555.51,404.05
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,758.39,552.58
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,931.33,673.77
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,922.94,668.78
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,911.03,663.02
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,890.93,652.98
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,867.62,640.82
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,835.0,621.27
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,799.64,599.67
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,741.32,561.94
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,693.28,530.78
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,637.66,493.36
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,581.53,454.27
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,503.9,396.91
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,428.32,338.42
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,343.04,269.59
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,261.46,200.02
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,138.16,71.07
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,9.83,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,18.88,6.79
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,30.85,20.01
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,42.78,30.72
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,50.72,37.78
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,60.99,46.58
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,66.7,51.3
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,72.3,55.77
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,75.84,58.41
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,79.3,60.93
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,81.76,62.58
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,84.09,64.13
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,127.45,98.98
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,171.84,133.87
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,179.32,139.31
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,186.33,144.47
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,193.77,149.66
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,200.51,154.3
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,233.18,163.6
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,281.82,198.12
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,311.18,218.48
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,341.18,240.36
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,372.13,263.5
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,404.67,287.92
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,418.82,299.31
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,429.41,307.55
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,490.8,351.59
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,573.02,410.13
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,634.65,455.63
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,701.29,505.29
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,742.56,534.91
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,781.41,562.56
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,725.15,520.04
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,605.57,433.82
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,617.47,443.79
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,646.09,464.21
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,806.72,580.92
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,936.07,669.63
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,958.38,685.97
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,962.7,691.71
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,959.31,691.36
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,952.29,688.87
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,937.63,682.63
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,919.59,674.26
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,897.8,662.32
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,866.98,644.25
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,825.2,618.75
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,781.37,591.36
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,722.47,552.72
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,662.75,512.14
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,584.98,455.74
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,508.18,397.5
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,401.68,313.88
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,308.62,235.82
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,159.75,82.84
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,9.83,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,19.02,6.63
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,29.02,18.56
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,41.22,29.53
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,47.71,35.3
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,54.23,40.84
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,59.26,45.0
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,64.22,48.97
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,67.21,51.19
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,70.18,53.35
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,78.47,59.87
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,80.82,61.45
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,82.3,62.31
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,83.69,63.1
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,84.46,63.39
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,95.13,71.66
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,95.84,71.89
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,96.37,72.0
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,140.0,77.84
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,194.51,107.45
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,249.39,146.71
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,304.81,190.73
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,359.63,236.32
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,414.25,281.82
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,467.32,324.98
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,519.13,366.0
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,569.09,405.15
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,618.11,442.56
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,665.9,477.38
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,712.44,510.4
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,754.63,540.61
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,794.3,568.3
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,829.58,591.73
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,861.77,613.14
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,889.45,631.68
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,913.77,648.16
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,931.4,660.48
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,945.41,670.68
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,953.87,678.91
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,958.71,685.07
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,968.8,693.74
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,961.06,691.06
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,945.44,684.29
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,926.41,675.38
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,895.74,657.66
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,869.48,642.82
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,826.22,616.68
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,780.94,588.66
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,720.3,548.97
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,658.89,507.32
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,579.67,451.11
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,501.49,392.8
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,395.01,309.04
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,301.38,230.4
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,156.3,80.77
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
