Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.02,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,21.23,10.63
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,31.13,20.48
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,37.21,26.02
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,43.4,31.41
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,48.15,35.43
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,57.23,42.96
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,60.5,45.36
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,63.76,47.68
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,66.38,49.55
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,68.93,51.33
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,79.01,59.09
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,81.2,60.39
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,83.08,61.57
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,84.78,62.61
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,85.93,63.23
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,86.9,63.71
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,107.76,62.43
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,163.69,85.84
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,220.12,122.85
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,276.97,166.54
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,333.47,212.37
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,389.87,258.42
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,445.12,303.07
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,498.98,345.43
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,550.72,385.75
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,601.42,424.23
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,650.35,460.48
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,697.75,494.81
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,741.45,525.96
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,782.74,554.53
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,819.33,577.38
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,852.86,598.15
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,882.32,618.58
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,908.43,637.01
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,926.59,649.2
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,941.09,659.27
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,835.51,591.31
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,667.47,475.79
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,661.18,474.31
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,652.71,470.55
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,656.41,476.82
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,657.45,481.39
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,779.78,569.96
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,872.77,633.13
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,837.59,612.43
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,794.47,586.81
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,733.95,548.35
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,672.68,507.81
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,591.8,450.89
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,512.16,391.78
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,399.27,304.0
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,290.41,210.7
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,142.73,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,10.23,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,21.33,10.53
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,34.9,23.59
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,41.51,29.64
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,48.23,35.5
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,53.44,39.91
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,58.61,44.12
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,61.16,46.03
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,69.01,52.28
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,71.75,54.21
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,74.4,56.05
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,75.23,56.27
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,76.05,56.5
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,86.71,64.76
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,88.3,65.69
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,89.09,66.02
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,89.73,66.23
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,109.25,64.42
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,164.77,87.18
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,220.73,123.63
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,277.31,166.95
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,333.39,212.96
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,389.33,259.43
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,443.99,303.93
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,497.7,346.55
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,549.86,387.49
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,600.97,426.56
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,649.33,461.77
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,696.07,494.86
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,739.75,526.14
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,781.0,554.8
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,818.0,579.23
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,851.97,601.7
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,881.0,620.74
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,906.65,637.68
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,922.95,648.77
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,935.48,657.67
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,944.6,664.27
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,950.05,668.72
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,962.16,677.92
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,956.89,676.24
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,942.85,670.66
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,925.34,662.97
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,897.22,647.32
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,866.08,629.6
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,829.98,609.3
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,785.79,582.96
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,725.13,544.25
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,663.76,503.4
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,581.52,444.64
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,500.61,383.83
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,387.99,295.97
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,279.02,201.64
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,136.46,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,9.44,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,21.55,10.42
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,34.0,22.69
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,42.18,30.12
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,52.47,39.08
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,58.18,43.92
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,63.84,48.53
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,65.51,49.68
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,67.36,50.92
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,75.91,57.68
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,78.72,59.63
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,79.08,59.44
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,79.48,59.3
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,80.47,59.77
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,91.24,68.08
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,91.7,68.11
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,92.02,68.06
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,110.24,65.88
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,165.29,88.11
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,220.89,124.11
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,277.16,167.03
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,332.86,212.62
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,388.43,258.65
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,442.82,302.76
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,496.23,344.95
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,548.31,385.53
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,599.44,424.27
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,647.61,459.16
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,694.17,491.94
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,737.69,522.71
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,778.82,551.05
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,814.89,574.74
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,847.89,596.44
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,876.35,614.97
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,901.43,631.41
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,916.26,641.81
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,927.26,650.02
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,950.23,665.62
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,955.38,670.07
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,949.92,668.5
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,940.72,664.78
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,924.52,657.79
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,904.87,648.66
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,878.96,634.41
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,843.51,613.75
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,798.14,587.08
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,750.77,558.34
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,681.45,513.18
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,611.45,465.7
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,518.64,398.93
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,437.61,337.62
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,325.29,248.38
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,220.68,156.94
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,95.85,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,5.51,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,22.01,10.51
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,37.82,25.85
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,53.89,40.07
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,69.74,53.88
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,76.3,59.55
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,80.93,63.39
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,95.42,75.19
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,109.26,86.22
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,115.1,90.66
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,120.68,94.86
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,123.15,96.31
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,125.49,97.66
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,126.91,98.26
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,127.37,98.11
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,121.65,93.07
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,116.36,88.45
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,130.72,85.27
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,180.51,106.7
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,227.03,135.55
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,282.54,176.26
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,334.84,218.02
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,387.6,260.51
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,438.72,300.45
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,489.33,339.32
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,461.09,324.65
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,398.7,281.71
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,473.83,334.47
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,562.32,395.14
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,374.83,267.61
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,153.08,108.31
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,504.07,367.18
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,835.32,589.56
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,862.91,605.91
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,887.17,622.5
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,916.25,642.27
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,927.67,650.97
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,934.28,658.29
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,937.14,663.45
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,926.93,659.35
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,921.84,658.71
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,832.72,603.91
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,731.03,536.6
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,681.76,506.1
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,605.89,456.26
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,545.86,415.64
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,485.22,373.29
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,424.76,329.74
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,365.24,285.32
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,284.09,223.47
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,224.25,175.68
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,150.98,115.11
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,62.02,40.87
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,23.23,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,21.64,10.09
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,37.74,25.97
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,53.64,40.09
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,69.35,53.79
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,81.69,64.4
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,93.79,74.57
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,99.96,79.37
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,107.0,84.79
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,128.64,102.37
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,145.47,115.77
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,156.45,124.02
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,166.85,131.75
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,188.69,148.86
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,200.57,157.87
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,151.3,118.15
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,118.7,91.72
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,154.05,109.86
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,226.78,168.38
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,264.18,191.16
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,329.79,235.37
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,335.91,233.7
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,383.59,267.11
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,384.6,278.1
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,368.63,271.29
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,455.88,335.42
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,584.63,430.83
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,597.88,440.12
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,583.64,428.5
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,671.52,495.1
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,757.41,559.86
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,543.39,406.54
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,243.97,181.11
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,472.14,354.69
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,706.71,523.01
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,816.13,602.66
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,907.24,667.4
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,861.25,635.47
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,791.4,585.85
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,686.68,513.57
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,602.79,453.56
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,651.85,492.75
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,723.28,545.81
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,672.98,511.28
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,596.28,458.71
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,559.81,434.82
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,521.53,408.79
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,472.99,373.29
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,423.78,336.31
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,437.56,346.95
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,424.86,335.27
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,319.74,249.24
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,221.44,159.16
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,72.9,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,6.44,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,12.15,4.55
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,20.95,12.29
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,29.78,20.0
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,39.41,28.34
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,49.06,36.57
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,82.33,64.58
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,113.61,90.33
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,127.05,100.86
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,143.86,114.02
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,159.9,126.36
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,175.46,138.16
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,178.53,140.17
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,181.21,141.92
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,205.02,160.12
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,227.46,176.99
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,228.16,167.77
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,260.25,187.38
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,287.61,205.79
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,316.16,226.27
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,316.53,229.04
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,320.79,234.11
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,369.74,268.86
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,439.6,319.13
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,486.92,353.89
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,551.56,401.36
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,611.03,445.41
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,676.94,494.19
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,699.32,508.55
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,707.83,512.72
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,691.65,502.02
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,675.59,491.07
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,661.0,481.17
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,642.4,468.35
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,772.16,563.99
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,896.46,653.05
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,868.86,633.38
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,830.18,607.13
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,851.4,625.1
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,879.96,646.75
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,857.1,633.79
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,830.93,618.92
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,785.35,589.41
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,748.06,565.46
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,695.74,530.41
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,642.3,493.82
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,576.9,447.28
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,511.68,399.39
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,402.83,317.74
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,319.91,252.07
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,224.56,174.1
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,115.42,80.16
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,37.81,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,7.08,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,20.64,8.72
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,34.31,23.03
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,44.38,32.2
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,54.44,41.08
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,61.44,47.18
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,70.4,54.77
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,96.74,76.74
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,123.33,98.49
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,136.4,108.67
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,143.42,113.76
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,157.26,124.36
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,178.61,140.86
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,185.87,146.17
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,204.14,160.24
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,184.03,143.55
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,187.98,146.09
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,137.93,93.96
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,168.25,95.0
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,247.61,161.34
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,328.92,232.76
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,332.0,227.11
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,385.07,263.36
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,437.93,307.2
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,490.4,349.64
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,541.44,390.59
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,591.6,429.8
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,639.23,466.22
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,685.37,500.71
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,728.26,532.06
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,768.84,561.23
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,804.46,585.54
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,837.08,607.46
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,788.8,573.41
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,686.47,500.22
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,766.67,559.15
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,834.2,608.23
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,900.86,658.77
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,946.63,691.47
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,778.03,577.65
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,557.36,418.67
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,581.68,439.75
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,579.06,440.9
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,692.98,528.16
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,787.77,598.02
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,740.9,566.71
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,681.61,526.84
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,620.68,483.71
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,559.61,439.05
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,477.95,377.96
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,398.71,315.78
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,293.13,229.16
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,173.95,122.67
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,59.87,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.29,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,19.96,7.94
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,33.62,22.54
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,44.33,32.29
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,54.95,41.68
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,62.56,48.34
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,70.1,54.73
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,97.15,77.37
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,122.67,98.26
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,102.25,80.82
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,87.87,68.55
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,88.39,68.6
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,88.93,68.65
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,137.9,108.52
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,187.48,148.05
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,193.98,152.4
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,199.98,156.46
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,204.56,148.45
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,224.58,152.18
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,280.38,194.3
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,327.67,232.42
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,330.15,237.2
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,334.48,242.48
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,366.05,264.38
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,392.91,282.77
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,459.26,329.37
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,547.88,391.18
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,551.68,392.89
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,546.75,388.5
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,666.13,475.28
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,776.88,554.96
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,814.62,578.33
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,849.43,600.48
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,878.59,620.28
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,904.36,638.08
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,915.46,646.81
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,937.24,662.56
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,945.08,669.06
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,949.15,673.5
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,946.8,675.13
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,940.74,674.53
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,924.54,667.94
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,911.96,663.83
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,883.03,647.61
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,851.23,629.4
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,806.28,601.03
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,759.32,570.73
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,695.51,528.12
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,630.98,483.45
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,544.24,421.01
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,453.82,352.44
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,339.93,262.27
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,232.27,160.51
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,79.56,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,6.29,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,19.27,7.01
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,32.4,21.37
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,40.6,28.96
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,51.0,38.13
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,57.14,43.51
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,63.21,48.65
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,89.58,70.72
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,116.94,93.15
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,94.13,73.62
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,79.39,60.97
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,80.66,61.67
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,81.89,62.33
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,83.1,62.99
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,84.19,63.55
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,94.17,71.32
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,94.41,71.18
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,106.57,68.26
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,161.89,88.92
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,217.4,124.54
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,273.69,167.91
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,329.68,214.08
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,385.61,260.71
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,440.33,305.84
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,494.99,349.87
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,547.61,391.92
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,599.09,431.99
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,648.36,468.66
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,695.94,503.13
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,740.07,535.31
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,781.74,564.7
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,818.73,589.56
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,852.63,612.36
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,881.94,631.93
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,907.84,649.34
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,927.89,663.35
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,944.28,675.19
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,954.57,684.38
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,961.14,691.42
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,958.46,691.27
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,952.09,688.97
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,952.26,692.25
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,935.77,684.68
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,907.17,667.83
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,875.54,648.94
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,832.73,622.05
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,793.99,597.43
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,731.97,555.99
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,669.37,512.62
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,584.23,451.14
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,500.81,387.48
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,382.17,293.4
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,267.42,181.76
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,96.86,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,14.92,3.75
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,29.77,19.13
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,38.0,26.73
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,44.54,32.6
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,49.9,37.31
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,55.24,41.86
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,57.28,43.38
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,64.22,48.99
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,67.17,51.15
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,70.03,53.22
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,72.24,54.74
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,74.33,56.15
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,85.31,64.84
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,87.27,66.1
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,88.12,66.48
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,88.82,66.74
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,100.14,63.68
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,156.22,83.92
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,212.77,120.16
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,269.94,164.31
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,326.51,211.56
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,382.97,259.51
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,423.02,298.67
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,451.68,323.97
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,511.4,368.29
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,598.64,434.29
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,647.79,470.95
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,695.14,505.45
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,739.27,537.82
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,780.94,567.35
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,817.97,592.49
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,851.9,615.55
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,880.76,635.07
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,906.17,652.39
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,921.06,663.16
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,932.0,671.57
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,954.34,687.39
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,959.08,691.8
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,955.16,691.1
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,947.5,688.16
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,931.86,681.26
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,912.72,672.12
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,888.02,659.22
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,854.0,639.81
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,808.46,611.44
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,760.92,581.0
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,693.76,534.33
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,626.03,485.65
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,536.71,420.54
