Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,444.7,349.6
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,325.54,252.77
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,209.83,139.42
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,69.67,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,18.71,5.63
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,36.36,24.65
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,46.77,34.29
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,56.95,43.36
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,64.91,50.25
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,72.8,56.83
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,75.16,58.43
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,75.09,57.91
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,78.18,60.14
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,81.16,62.24
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,87.51,67.11
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,87.06,66.36
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,88.1,66.85
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,89.03,67.27
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,88.41,66.3
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,98.25,73.75
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,108.51,70.26
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,164.59,90.12
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,220.77,125.51
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,277.82,168.96
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,334.68,215.92
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,391.47,263.61
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,447.02,309.34
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,502.15,353.61
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,555.58,396.15
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,607.92,436.72
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,657.67,473.45
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,705.79,507.97
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,750.17,540.13
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,792.06,569.71
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,829.95,595.12
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,864.77,618.5
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,894.2,638.14
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,920.13,655.59
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,940.17,669.33
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,956.5,680.85
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,965.65,689.35
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,970.98,695.63
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,969.0,695.97
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,976.8,702.92
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,962.78,697.22
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,945.19,689.4
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,915.94,672.44
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,883.6,653.34
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,845.21,630.0
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,799.09,600.79
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,734.57,557.73
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,669.48,512.57
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,581.52,449.59
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,495.21,383.96
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,367.27,282.35
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,240.08,155.5
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,85.78,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,15.93,3.4
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,31.61,20.57
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,39.53,28.0
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,49.64,36.94
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,55.48,42.0
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,61.29,46.83
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,62.43,47.56
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,63.83,48.45
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,72.21,55.16
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,75.22,57.31
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,75.75,57.28
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,76.32,57.29
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,87.11,65.74
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,89.02,66.94
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,89.59,67.08
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,90.02,67.12
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,99.44,63.93
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,155.97,83.58
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,212.97,119.52
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,270.57,163.51
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,327.72,210.33
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,384.73,257.58
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,440.38,303.23
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,495.25,347.06
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,548.61,389.32
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,600.83,429.59
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,650.41,467.0
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,698.3,502.31
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,742.74,534.54
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,784.7,563.97
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,822.31,587.87
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,856.85,609.65
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,886.42,629.45
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,912.54,647.12
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,932.77,661.14
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,949.31,672.99
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,959.18,682.17
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,965.26,689.19
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,964.08,690.34
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,959.22,689.35
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,946.03,684.24
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,942.35,685.54
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,915.15,670.22
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,884.9,652.86
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,842.38,626.96
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,797.56,598.91
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,740.75,561.49
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,677.64,517.96
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,591.07,455.91
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,506.33,391.37
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,379.0,289.5
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,250.96,156.17
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,91.65,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,14.17,1.81
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,30.13,19.2
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,37.65,26.27
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,45.28,33.07
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,50.98,37.99
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,56.65,42.7
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,58.96,44.43
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,66.37,50.37
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,69.25,52.45
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,72.05,54.44
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,73.63,55.41
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,75.15,56.33
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,86.05,64.87
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,88.02,66.11
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,89.13,66.69
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,90.07,67.14
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,98.53,73.58
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,155.13,82.72
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,212.29,118.36
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,270.12,162.16
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,327.56,209.29
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,384.91,257.12
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,440.77,302.85
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,495.83,346.78
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,549.38,389.06
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,601.78,429.32
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,651.48,465.72
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,699.48,499.89
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,744.46,532.2
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,786.98,561.72
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,824.71,586.96
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,859.36,610.22
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,889.5,630.32
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,916.2,648.3
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,934.85,661.28
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,949.73,672.05
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,959.66,681.29
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,965.82,688.35
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,964.6,689.51
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,959.66,688.5
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,959.77,692.08
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,943.23,684.93
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,915.28,668.99
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,884.24,650.94
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,840.71,624.12
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,800.94,599.31
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,739.14,558.25
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,676.75,515.14
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,589.72,452.57
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,504.54,387.62
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,379.28,287.62
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,251.45,148.79
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,92.78,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,14.11,1.16
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,28.59,17.97
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,35.81,24.81
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,43.16,31.39
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,48.22,35.8
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,53.31,40.04
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,60.7,46.0
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,63.69,48.14
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,66.69,50.34
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,69.61,52.44
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,71.28,53.5
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,81.69,61.7
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,83.64,62.93
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,85.41,64.04
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,86.86,64.9
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,88.12,65.61
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,95.77,71.42
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,152.77,81.03
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,210.66,117.21
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,268.89,161.47
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,326.4,208.8
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,383.81,256.88
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,440.15,303.24
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,495.68,347.83
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,549.27,390.4
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,601.71,430.98
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,651.32,468.52
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,699.1,503.87
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,743.62,536.07
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,785.67,565.56
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,823.01,589.35
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,857.24,610.99
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,886.87,630.63
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,913.05,648.11
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,933.36,661.92
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,949.99,673.53
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,959.47,682.17
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,965.15,688.64
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,963.91,689.46
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,958.91,688.11
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,957.96,691.0
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,940.25,683.09
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,914.33,668.49
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,885.31,651.77
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,841.73,624.91
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,802.0,600.11
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,741.37,560.1
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,680.07,517.92
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,592.21,455.22
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,506.35,389.95
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,382.2,290.21
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,253.54,141.6
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,94.7,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,14.12,0.39
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,28.59,17.92
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,36.95,25.76
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,45.34,33.25
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,51.04,38.21
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,56.73,42.96
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,60.03,45.53
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,68.55,52.43
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,71.35,54.44
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,74.07,56.36
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,75.9,57.53
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,77.65,58.63
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,88.29,67.12
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,90.2,68.45
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,91.24,68.95
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,92.1,69.33
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,98.88,74.47
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,155.73,84.36
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,212.83,119.89
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,270.38,163.58
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,327.46,210.56
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,384.4,258.22
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,423.72,296.41
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,451.17,320.63
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,511.57,364.61
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,598.42,428.89
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,647.34,464.72
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,694.52,498.56
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,661.53,474.35
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,574.76,411.9
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,626.49,449.24
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,671.08,480.96
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,801.32,575.15
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,900.95,644.0
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,915.94,654.5
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,941.47,672.62
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,948.99,680.28
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,952.66,685.82
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,949.31,685.64
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,942.2,683.24
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,925.43,674.34
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,912.0,667.81
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,883.11,651.31
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,851.27,632.74
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,804.09,602.91
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,754.97,571.1
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,694.53,530.21
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,633.31,487.06
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,541.49,419.57
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,451.67,349.9
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,328.72,250.35
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,206.0,105.56
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,73.84,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,14.8,0.0
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,29.38,18.49
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,39.24,27.67
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,49.13,36.46
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,58.45,44.52
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,65.17,50.13
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,68.03,52.2
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,70.98,54.26
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,103.22,80.67
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,136.67,107.52
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,106.19,82.06
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,84.8,64.22
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,85.9,64.78
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,86.88,65.25
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,87.11,65.11
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,97.63,73.24
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,103.13,77.29
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,158.29,87.03
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,214.08,121.5
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,270.45,164.11
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,326.26,209.9
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,382.07,256.54
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,436.83,301.5
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,491.09,344.96
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,543.41,386.35
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,594.67,425.77
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,643.45,462.49
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,690.58,497.15
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,733.96,528.29
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,774.92,557.13
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,811.58,580.06
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,845.21,600.72
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,873.93,619.05
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,899.25,635.18
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,916.46,646.16
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,929.93,654.9
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,951.65,670.75
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,955.84,675.63
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,952.21,674.52
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,944.82,671.27
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,928.03,663.57
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,907.73,653.74
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,882.08,639.53
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,847.28,619.19
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,799.61,589.69
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,750.04,558.22
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,680.96,512.16
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,611.46,463.94
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,517.19,395.82
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,420.71,322.27
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,296.69,222.84
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,164.7,73.07
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,54.57,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,14.77,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,29.3,18.27
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.21,26.65
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,49.5,36.6
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,56.04,42.27
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,62.52,47.67
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,64.21,48.77
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,66.12,49.98
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,68.94,52.01
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,77.57,58.8
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,78.3,59.03
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,79.06,59.31
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,80.44,60.1
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,91.33,68.55
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,92.1,68.83
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,92.73,69.01
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,97.39,72.41
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,153.38,82.5
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,210.03,117.14
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,267.25,160.1
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,324.0,206.42
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,380.67,253.52
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,436.18,298.75
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,491.08,342.32
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,543.86,383.82
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,595.47,423.29
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,644.51,459.1
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,691.76,492.64
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,735.85,524.28
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,777.47,553.39
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,814.4,577.8
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,848.25,600.21
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,877.55,619.44
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,903.44,636.54
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,918.66,646.96
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,929.99,655.15
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,938.2,662.91
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,956.68,677.45
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,952.97,676.6
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,945.48,673.69
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,929.16,666.66
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,909.34,657.45
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,884.42,643.55
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,850.72,623.72
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,803.96,594.87
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,755.26,564.01
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,686.06,517.72
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,616.46,469.24
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,522.54,401.25
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,430.74,330.88
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,300.91,226.04
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,166.49,62.01
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,56.5,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,15.79,0.0
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,30.93,19.52
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,42.54,30.27
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,53.98,40.4
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,62.63,47.86
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,71.17,54.99
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,75.68,58.53
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,77.4,59.63
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,80.66,61.97
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,83.81,64.19
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,84.02,63.84
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,91.48,69.4
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,92.6,69.92
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,93.61,70.36
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,93.53,69.96
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,93.38,69.52
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,96.48,71.68
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,152.08,82.91
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,216.01,123.02
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,271.79,164.63
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,327.03,209.55
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,382.31,255.33
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,436.51,299.4
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,490.39,342.16
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,542.44,383.03
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,593.45,422.0
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,641.4,457.02
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,687.61,489.83
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,730.71,520.58
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,771.41,549.12
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,807.06,572.85
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,839.63,594.19
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,866.82,611.76
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,890.56,627.18
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,921.64,647.66
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,935.42,657.23
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,942.8,664.44
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,946.34,669.47
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,941.02,668.07
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,931.92,664.48
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,920.64,660.67
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,899.21,650.35
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,866.36,631.18
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,830.7,610.0
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,780.47,578.62
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,728.33,545.18
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,659.12,498.56
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,589.39,449.62
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,485.83,373.51
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,394.76,302.86
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,274.61,204.45
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,141.14,38.22
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,45.49,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.4,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,28.57,17.43
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,37.82,26.15
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,49.51,36.43
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,63.45,48.36
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,80.03,62.22
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,72.07,55.26
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,66.17,50.03
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,69.33,52.34
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,78.37,59.46
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,78.14,58.91
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,78.05,58.49
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,79.49,59.34
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,90.48,67.87
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,91.07,68.0
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,91.53,68.06
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,94.6,70.21
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,151.32,81.03
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,208.6,115.71
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,266.55,159.11
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,324.12,205.72
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,381.6,252.98
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,437.89,298.89
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,493.66,343.29
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,547.28,385.7
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,599.67,426.1
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,649.41,463.65
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,697.29,499.03
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,741.93,531.34
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,784.05,560.86
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,821.4,584.75
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,855.61,606.51
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,885.23,627.42
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,911.39,646.23
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,832.08,593.9
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,690.86,494.86
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,852.83,611.62
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,963.02,685.09
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,960.68,684.51
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,954.6,682.48
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,953.85,685.26
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,936.62,677.42
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,907.6,660.82
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,875.54,642.09
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,830.37,614.74
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,789.19,589.43
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,723.61,545.96
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,657.66,500.23
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,564.63,432.33
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,474.03,362.15
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,340.89,252.95
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,194.41,31.04
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,71.31,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,14.74,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,29.02,17.8
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,40.28,28.32
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,51.46,38.23
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,59.22,44.96
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,69.34,53.46
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,71.36,54.91
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,73.6,56.48
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,76.71,58.72
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,79.73,60.85
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,79.0,59.88
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,84.93,64.38
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,86.34,65.17
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,87.63,65.87
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,87.06,64.95
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,96.87,72.34
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,99.1,73.79
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,154.72,84.66
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,210.34,118.09
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,266.79,160.24
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,323.31,206.34
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,379.83,253.35
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,435.28,298.67
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,490.18,342.46
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,542.79,384.12
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,594.24,423.82
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,643.12,459.75
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,690.22,493.4
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,734.17,524.96
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,775.67,554.18
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,812.52,577.49
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,846.29,598.71
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,874.63,617.4
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,899.51,633.95
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,918.05,646.84
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,932.87,657.57
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,941.54,665.97
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,946.48,672.24
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,955.77,680.14
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,947.69,677.04
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,931.86,670.29
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,912.52,661.34
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,853.75,625.01
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,785.95,581.96
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,772.85,576.51
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,755.21,567.2
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,685.6,520.5
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,615.71,471.55
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,518.76,399.5
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,424.22,325.33
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,250.05,184.2
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,32.6,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
