Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,7.08,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,13.72,4.67
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,27.96,18.14
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,41.76,30.56
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,57.74,44.71
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,73.56,58.47
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,89.04,71.68
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,104.41,84.58
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,119.66,97.17
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,137.54,111.83
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,157.11,127.48
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,176.12,142.44
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,181.44,146.28
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,193.9,155.98
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,204.25,163.62
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,214.05,170.76
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,222.3,176.88
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,252.46,184.44
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,277.98,202.18
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,298.54,218.59
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,322.78,237.76
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,329.65,243.76
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,369.69,271.52
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,427.86,312.24
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,373.62,274.74
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,304.6,225.4
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,313.81,232.53
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,323.11,239.3
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,335.53,248.78
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,348.32,258.55
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,332.7,247.65
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,315.48,235.62
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,254.77,191.14
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,207.51,156.03
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,202.32,152.59
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,197.04,148.95
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,200.76,152.22
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,204.91,155.84
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,153.88,116.64
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,103.07,76.92
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,126.95,96.52
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,153.65,118.34
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,133.81,102.82
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,113.8,87.06
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,97.65,74.52
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,81.25,61.52
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,65.08,48.32
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,48.47,34.52
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,33.05,21.55
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,19.07,9.66
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,9.5,0.0
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,1.89,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.03,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,4.17,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,5.31,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,45.58,33.66
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,83.05,65.3
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,114.42,91.36
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,145.42,116.69
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,146.29,116.69
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,154.37,122.67
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,175.23,139.2
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,191.72,152.06
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,212.71,168.11
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,222.68,175.25
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,214.47,168.39
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,232.89,163.54
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,267.95,189.59
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,306.27,221.92
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,309.82,227.18
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,315.65,233.68
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,350.17,258.63
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,382.52,282.05
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,379.23,280.35
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,365.61,270.82
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,517.16,385.5
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,686.28,511.39
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,668.12,495.18
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,609.02,449.41
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,734.17,543.31
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,840.52,620.01
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,661.89,492.57
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,390.44,290.19
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,510.87,381.95
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,638.75,475.59
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,801.38,597.58
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,943.59,697.81
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,934.12,691.92
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,920.75,684.73
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,906.52,676.21
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,882.53,661.13
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,844.29,636.63
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,803.35,610.03
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,746.77,572.75
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,688.52,533.12
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,606.08,474.48
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,518.1,408.66
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,406.73,321.4
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,301.44,232.67
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,157.8,66.82
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,11.8,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,22.38,10.45
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,35.41,24.09
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.34,35.7
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,56.84,43.35
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,65.3,50.7
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,88.71,70.47
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,113.53,91.05
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,125.43,100.66
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,134.98,108.22
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,106.6,84.03
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,87.21,67.49
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,88.64,68.32
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,89.96,69.05
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,88.05,67.15
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,96.46,73.71
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,97.07,74.04
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,147.11,83.26
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,204.1,116.69
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,262.17,160.66
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,320.47,209.58
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,378.72,259.7
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,436.28,309.12
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,493.06,356.96
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,546.99,401.51
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,599.62,443.88
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,650.1,482.6
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,698.73,518.86
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,743.06,552.07
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,784.78,582.68
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,821.24,607.67
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,854.48,630.39
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,882.58,649.62
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,907.11,666.6
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,921.4,676.88
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,945.46,693.9
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,951.17,699.92
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,952.88,703.58
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,944.84,699.78
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,932.87,693.57
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,918.36,686.12
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,893.71,671.78
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,856.27,647.56
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,816.05,621.19
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,758.79,583.15
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,699.79,542.7
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,618.4,484.03
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,536.86,422.39
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,417.11,328.8
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,309.33,237.54
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,159.91,49.63
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,10.23,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.28,9.39
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,30.6,20.13
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,40.03,28.74
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,45.92,34.05
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,51.86,39.17
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,54.4,41.2
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,61.68,47.18
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,64.83,49.66
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,67.92,52.06
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,69.16,52.78
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,78.86,60.55
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,81.03,62.01
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,83.03,63.33
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,84.49,64.22
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,85.8,64.99
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,86.55,65.46
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,138.16,74.95
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,198.15,110.2
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,258.6,156.06
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,318.72,206.43
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,378.61,257.88
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,437.69,307.89
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,495.16,355.31
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,549.81,399.94
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,603.02,442.24
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,653.16,481.18
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,701.11,517.56
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,745.81,550.69
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,787.83,580.89
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,823.9,605.53
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,856.59,627.88
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,884.8,647.02
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,909.41,663.81
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,922.0,672.77
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,944.0,688.16
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,950.67,694.93
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,953.39,699.42
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,601.48,457.21
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,160.18,119.8
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,566.66,438.81
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,896.31,672.32
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,858.28,645.14
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,817.5,618.79
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,760.67,581.16
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,702.16,541.17
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,617.58,480.75
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,533.16,417.41
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,415.01,325.38
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,309.74,235.85
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,157.72,24.13
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,10.23,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,19.84,8.03
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,32.52,21.72
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,43.67,31.85
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,50.46,38.03
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,57.23,43.97
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,61.82,47.75
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,66.37,51.37
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,69.89,54.16
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,73.31,56.82
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,80.44,62.46
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,81.49,62.96
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,83.19,64.15
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,84.77,65.26
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,93.62,72.22
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,93.41,71.71
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,94.15,72.0
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,143.92,80.72
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,201.8,114.26
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,260.44,158.25
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,319.3,206.96
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,378.03,256.6
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,435.28,304.66
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,491.88,351.01
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,546.52,394.51
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,599.75,435.51
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,649.99,472.49
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,698.22,506.87
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,666.36,482.34
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,590.4,426.34
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,731.43,529.99
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,854.4,615.43
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,882.48,632.98
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,906.92,649.22
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,825.54,596.53
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,682.02,497.03
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,645.18,474.61
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,605.2,448.68
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,430.24,324.25
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,228.45,172.94
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,405.91,312.56
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,562.6,430.56
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,696.49,530.18
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,809.11,608.28
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,752.48,570.49
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,694.24,531.91
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,610.81,472.34
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,527.61,409.97
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,409.15,318.66
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,304.13,229.12
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,152.93,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,10.62,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,20.32,7.91
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,32.35,21.47
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,44.38,32.33
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,52.66,39.77
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,63.19,48.87
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,68.15,52.91
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,73.07,56.79
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,76.89,59.76
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,80.6,62.6
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,118.82,93.72
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,157.82,124.53
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,120.24,93.68
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,92.68,71.15
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,141.35,110.07
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,197.23,153.27
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,193.82,150.17
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,209.21,142.38
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,253.6,170.69
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,307.75,210.58
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,347.33,241.47
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,386.46,272.48
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,421.6,297.16
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,487.03,346.49
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,537.8,386.91
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,573.26,413.52
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,631.22,457.24
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,686.83,500.12
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,729.23,531.06
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,769.02,559.75
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,737.53,535.29
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,657.07,477.26
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,653.76,477.51
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,647.36,475.01
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,798.36,585.97
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,933.4,678.32
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,893.51,652.41
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,828.47,609.97
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,729.75,542.92
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,605.15,455.86
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,474.96,363.51
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,344.49,266.57
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,397.34,309.9
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,447.45,350.04
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,408.46,321.92
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,368.22,292.46
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,317.3,253.27
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,265.67,211.91
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,184.32,145.25
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,121.34,89.59
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,57.93,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,9.83,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,18.91,6.58
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,30.98,20.4
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,43.04,31.31
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,51.7,39.11
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,62.54,48.52
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,67.83,52.87
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,73.03,57.0
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,76.84,59.86
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,80.54,62.56
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,82.37,63.67
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,84.15,64.74
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,92.92,71.72
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,94.36,72.66
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,140.72,109.74
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,195.1,152.1
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,219.12,170.36
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,247.73,178.09
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,280.34,197.66
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,305.02,213.65
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,345.82,245.53
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,370.47,265.56
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,409.18,290.26
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,485.04,345.68
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,495.19,357.93
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,470.97,341.99
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,430.64,314.07
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,374.96,274.19
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,573.06,421.11
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,764.63,557.41
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,798.96,579.87
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,842.34,609.0
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,868.69,627.69
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,891.39,644.31
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,789.08,575.93
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,654.35,480.95
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,797.98,586.9
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,921.4,670.86
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,917.66,668.99
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,903.26,661.63
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,879.72,648.72
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,852.84,633.61
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,812.95,608.84
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,770.35,581.89
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,710.24,542.22
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,648.47,500.04
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,557.5,434.04
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,477.49,373.03
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,367.2,286.47
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,263.54,194.47
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,91.14,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,18.86,6.0
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,31.57,20.8
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,44.22,32.26
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,53.47,40.59
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,62.63,48.61
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,70.85,55.5
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,76.29,59.84
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,80.28,62.85
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,84.14,65.71
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,85.51,66.46
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,86.88,67.22
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,88.51,68.34
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,97.8,75.78
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,96.58,74.41
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,95.45,73.15
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,149.24,116.58
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,244.42,178.89
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,221.04,144.88
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,261.53,161.95
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,318.01,209.06
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,374.5,257.34
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,429.84,304.69
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,484.0,350.13
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,535.69,392.48
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,586.19,432.77
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,597.59,441.54
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,578.91,426.64
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,674.27,499.54
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,761.63,566.73
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,796.89,591.55
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,829.1,613.87
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,868.1,640.77
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,891.73,657.29
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,902.64,665.81
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,909.16,671.66
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,625.89,474.55
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,240.36,182.22
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,300.4,230.4
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,341.54,263.17
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,627.16,484.46
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,847.55,644.02
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,808.83,616.94
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,767.39,589.47
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,707.78,548.68
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,646.56,505.38
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,555.79,438.16
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,476.25,376.26
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,364.62,286.58
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,259.81,190.28
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,89.8,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,9.44,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.12,4.96
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,30.17,19.62
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,42.22,30.66
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,54.72,41.75
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,69.35,54.39
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,67.94,53.01
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,65.96,51.06
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,95.73,76.12
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,124.26,99.77
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,145.12,116.5
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,169.56,135.95
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,162.97,129.81
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,164.84,130.7
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,181.41,143.47
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,197.69,155.87
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,198.73,156.35
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,232.59,166.17
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,268.21,190.1
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,302.23,216.35
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,342.39,248.52
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,367.01,269.03
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,398.04,292.59
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,430.58,317.1
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,494.55,365.11
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,588.77,437.7
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,602.87,448.31
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,585.09,433.8
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,547.67,406.76
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,490.17,364.37
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,480.03,357.61
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,451.74,337.56
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,694.75,522.12
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,889.97,661.72
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,906.52,672.82
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,919.27,682.64
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,925.03,689.09
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,926.94,693.19
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,530.27,412.12
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,50.73,34.89
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,491.19,389.45
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,870.27,666.94
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,833.5,640.45
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,788.44,610.49
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,730.94,571.31
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,672.01,529.64
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,576.24,458.38
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,476.08,380.19
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,361.96,287.08
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,255.16,185.09
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,88.04,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,9.05,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.48,3.99
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,28.56,18.28
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,41.88,30.35
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,49.06,36.87
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,60.24,46.56
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,60.25,46.42
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,67.18,52.11
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,99.8,79.38
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,132.67,106.32
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,144.09,115.09
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,154.93,123.32
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,163.81,130.14
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,172.2,136.54
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,184.73,146.0
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,196.35,154.64
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,201.96,158.77
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,232.02,165.91
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,276.59,198.38
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,299.15,217.61
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,319.49,234.03
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,337.98,249.08
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,380.85,280.07
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,430.08,315.97
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,417.28,308.18
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,396.22,293.53
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,453.65,336.34
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,517.12,383.22
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,528.44,391.76
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,538.03,399.16
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,567.54,421.65
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,612.79,454.99
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,688.44,511.85
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,785.64,582.36
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,798.58,592.42
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,808.51,601.08
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,758.46,566.01
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,682.46,513.09
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,653.49,494.32
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,622.0,473.34
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,685.48,522.91
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,722.5,553.4
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,645.74,498.48
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,543.43,424.88
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,492.29,388.4
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,440.48,349.89
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,373.63,298.12
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,307.64,244.83
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,222.93,174.37
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,137.99,94.76
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,42.82,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
