Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,8.65,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,16.6,2.77
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,31.63,20.7
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,46.49,34.12
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,57.57,43.99
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,68.47,53.4
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,73.93,57.89
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,81.63,64.13
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,85.7,67.17
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,89.64,70.06
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,89.61,69.61
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,89.73,69.31
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,91.23,70.31
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,92.63,71.24
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,99.71,76.67
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,98.73,75.51
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,149.35,116.15
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,232.37,165.9
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,267.26,187.54
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,303.95,213.66
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,335.92,239.16
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,375.74,270.39
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,299.28,218.3
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,204.24,149.94
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,349.06,256.53
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,517.12,376.73
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,439.89,322.21
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,339.08,249.15
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,454.83,334.78
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,585.51,428.22
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,611.31,446.92
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,636.55,465.84
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,658.06,482.05
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,678.42,497.54
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,687.69,505.53
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,694.91,512.31
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,665.53,493.61
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,633.14,472.8
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,767.79,573.12
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,887.34,656.55
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,861.49,640.54
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,832.3,623.41
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,789.21,595.34
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,743.47,565.03
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,679.83,522.0
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,607.2,470.94
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,521.51,407.07
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,437.87,341.69
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,323.4,249.84
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,210.06,139.73
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,68.79,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,8.65,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,16.66,1.99
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,29.43,18.82
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,42.15,30.4
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,51.46,38.75
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,63.27,48.95
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,69.59,54.09
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,75.75,58.91
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,79.77,61.94
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,83.68,64.82
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,88.06,68.05
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,92.16,71.03
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,93.56,71.94
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,94.87,72.78
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,94.62,72.22
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,102.65,78.39
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,102.67,78.23
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,146.59,85.8
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,233.68,151.87
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,302.63,212.38
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,340.99,240.17
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,384.38,272.77
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,391.46,282.38
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,392.23,285.59
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,455.34,331.4
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,535.88,389.91
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,606.6,443.09
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,685.74,502.75
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,660.79,483.25
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,602.38,439.44
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,720.16,527.23
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,833.14,608.92
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,727.37,532.73
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,567.04,416.79
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,573.52,423.74
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,578.83,429.06
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,644.73,478.78
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,687.75,512.49
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,641.48,480.6
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,592.69,447.06
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,535.43,407.59
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,452.49,348.83
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,414.93,322.19
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,376.79,294.35
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,332.06,261.31
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,286.59,226.71
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,232.02,183.56
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,176.46,138.18
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,96.78,72.33
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,22.29,9.02
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,9.44,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,7.08,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,13.9,0.0
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,31.63,20.59
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,49.13,36.32
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,31.58,21.7
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,12.16,4.93
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,15.98,8.24
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,19.82,11.49
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,14.48,6.81
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,9.15,2.18
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,97.8,76.84
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,168.46,134.26
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,177.85,141.24
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,186.86,148.0
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,205.36,161.99
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,209.91,164.77
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,218.18,170.86
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,243.02,176.64
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,259.85,181.58
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,304.43,209.22
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,339.17,239.18
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,375.04,269.16
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,369.83,267.94
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,359.55,261.91
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,429.38,311.93
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,516.09,373.55
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,536.17,388.39
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,553.67,401.49
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,649.49,471.6
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,752.63,545.39
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,786.08,568.74
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,816.59,590.56
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,839.08,606.87
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,857.97,620.86
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,877.64,635.22
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,893.67,647.18
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,860.72,627.43
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,812.65,596.84
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,813.76,601.12
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,821.97,608.93
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,440.29,340.51
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,26.76,15.85
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,23.29,13.27
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,19.82,10.51
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,317.0,255.16
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,580.17,453.71
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,492.03,385.94
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,406.08,318.99
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,295.41,228.07
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,178.23,104.51
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,57.1,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,7.87,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.17,0.0
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,30.23,19.46
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,45.17,33.08
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,55.96,42.77
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,66.6,52.01
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,73.93,58.02
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,81.14,63.73
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,109.56,87.2
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,136.37,108.84
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,150.44,119.67
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,164.24,130.16
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,126.86,99.38
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,99.13,76.51
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,142.75,111.53
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,213.74,167.33
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,197.44,153.92
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,196.49,145.73
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,242.59,176.14
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,300.17,214.49
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,329.41,233.94
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,379.56,269.95
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,395.85,285.37
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,393.54,286.16
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,393.22,287.06
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,388.18,284.11
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,419.5,306.6
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,458.98,334.56
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,470.04,342.86
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,480.12,350.62
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,497.39,363.74
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,514.58,376.84
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,692.15,506.84
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,856.93,623.28
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,869.55,632.23
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,878.44,639.99
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,617.14,460.34
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,284.25,213.6
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,389.74,296.58
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,474.52,361.89
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,255.64,198.04
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,31.37,19.63
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,27.51,16.68
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,23.65,13.62
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,301.02,242.3
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,539.02,425.86
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,448.33,354.54
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,340.84,269.55
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,236.47,182.74
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,121.8,62.54
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,40.62,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,7.47,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,14.41,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,30.42,19.48
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,46.27,33.86
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,58.35,44.61
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.14,54.81
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,78.88,62.11
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,87.41,69.04
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,93.62,73.86
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,99.63,78.44
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,126.39,100.1
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,155.28,123.11
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,130.95,102.85
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,110.51,85.9
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,110.11,85.18
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,109.71,84.47
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,155.84,121.42
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,229.42,163.1
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,231.2,150.74
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,261.03,163.73
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,305.51,212.01
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,332.23,242.8
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,381.89,277.25
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,447.62,324.2
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,484.31,351.96
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,522.17,380.38
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,537.43,392.36
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,548.79,401.17
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,495.96,363.88
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,427.96,314.85
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,512.12,377.41
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,605.98,445.3
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,605.81,446.46
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,584.08,433.31
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,754.34,559.32
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,898.9,661.3
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,698.81,521.58
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,453.22,341.09
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,380.34,289.29
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,328.81,251.33
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,423.62,327.11
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,517.33,400.53
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,481.75,375.14
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,444.41,348.63
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,396.44,313.37
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,347.66,276.33
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,268.01,213.78
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,209.08,165.15
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,134.93,102.04
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,38.82,12.55
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,14.39,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,7.47,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.49,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,26.02,15.86
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,36.62,25.75
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,47.47,35.45
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,61.31,47.47
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,76.18,59.96
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,90.91,72.03
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,112.94,90.28
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,129.04,103.34
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,141.57,113.09
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,153.77,122.45
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,163.28,129.52
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,172.49,136.29
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,185.14,145.79
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,197.38,154.88
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,212.52,166.55
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,236.0,174.68
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,259.65,187.4
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,308.94,219.98
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,310.77,212.0
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,369.91,252.41
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,409.08,293.27
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,422.58,309.39
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,493.71,362.18
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,586.35,432.97
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,583.02,431.05
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,541.21,399.2
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,334.39,250.27
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,98.09,70.55
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,130.37,95.76
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,163.75,121.5
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,155.62,115.4
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,147.27,109.18
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,189.96,142.3
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,235.7,177.51
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,346.39,263.37
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,467.24,354.75
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,562.63,428.14
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,633.27,483.35
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,744.94,569.07
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,837.75,636.32
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,805.29,614.53
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,769.91,591.14
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,706.66,547.84
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,642.14,501.85
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,548.13,431.23
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,455.22,357.51
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,317.62,244.11
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,172.29,53.4
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,58.48,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.79,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,4.92,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,8.34,1.45
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,12.91,5.5
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,17.5,9.52
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,65.68,50.92
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,106.5,85.23
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,85.86,67.36
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,71.75,55.14
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,115.02,90.83
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,163.16,129.72
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,175.13,138.92
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,177.41,140.34
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,186.59,147.06
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,207.74,163.27
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,200.44,157.09
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,228.6,163.15
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,214.82,136.68
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,252.38,153.23
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,310.79,201.98
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,369.08,252.02
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,402.07,288.8
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,406.92,298.75
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,463.4,340.66
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,534.86,393.83
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,430.44,318.9
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,291.21,215.27
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,529.43,396.86
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,766.54,569.78
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,764.1,564.12
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,726.86,535.25
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,691.63,512.34
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,666.01,495.29
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,723.51,538.68
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,764.94,570.75
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,530.1,401.55
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,240.58,181.82
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,526.16,404.91
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,772.17,587.03
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,492.14,381.58
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,172.75,132.32
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,150.35,115.46
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,127.75,97.72
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,352.33,282.04
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,533.13,423.49
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,430.61,342.67
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,313.81,248.52
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,201.29,152.84
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,59.26,3.99
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,18.86,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,7.47,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,14.32,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,29.01,17.97
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,43.71,31.45
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,24.46,15.39
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,5.31,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,59.35,45.31
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,104.47,83.2
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,90.98,71.55
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,85.08,66.35
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,86.77,67.36
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,88.44,68.37
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,131.22,103.33
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,174.92,138.46
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,131.13,102.34
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,98.37,75.33
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,149.57,116.61
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,240.83,175.49
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,273.31,194.56
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,300.42,211.98
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,320.43,219.39
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,370.92,254.53
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,427.9,302.15
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,483.06,347.54
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,536.26,391.04
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,588.08,432.3
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,636.49,470.11
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,682.79,505.47
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,725.26,537.24
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,765.06,566.51
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,798.83,590.34
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,829.3,611.48
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,855.0,629.22
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,889.39,652.87
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,776.7,575.13
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,632.02,469.86
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,778.34,579.62
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,912.09,672.78
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,899.64,665.08
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,883.44,656.09
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,855.36,639.53
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,823.97,620.61
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,775.28,588.17
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,724.04,553.38
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,653.22,504.26
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,575.31,447.98
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,477.97,374.37
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,384.01,299.51
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,256.67,192.21
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,93.77,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,13.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,29.52,18.38
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,45.46,33.04
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,56.49,42.96
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,67.25,52.33
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,71.02,55.45
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,76.88,60.18
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,80.95,63.41
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,84.94,66.52
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,83.43,64.86
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,82.27,63.51
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,90.7,70.15
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,92.09,70.92
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,90.73,69.46
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,89.51,68.14
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,89.98,68.37
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,142.94,82.73
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,200.76,114.87
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,259.54,158.49
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,318.36,207.34
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,377.06,257.53
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,434.68,306.22
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,490.82,352.5
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,544.1,396.04
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,595.91,437.28
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,644.32,474.02
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,690.46,508.06
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,732.98,539.6
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,772.75,568.61
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,806.48,592.36
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,848.17,620.86
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,873.53,638.09
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,895.1,652.98
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,908.35,662.79
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,917.51,670.13
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,919.04,673.41
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,916.5,674.23
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,909.93,671.52
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,893.0,662.05
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,864.9,645.53
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,833.46,626.63
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,783.32,593.28
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,730.64,557.53
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,658.3,508.4
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,578.68,451.65
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,475.11,373.04
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,375.43,293.31
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,245.72,182.64
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,77.47,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,12.25,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,29.37,18.16
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,46.4,33.8
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,58.89,45.0
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,70.7,55.28
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,74.67,58.57
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,78.81,61.83
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,85.64,67.25
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,89.73,70.27
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,87.97,68.38
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,86.59,66.84
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,88.08,67.83
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,97.18,75.11
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,94.74,72.74
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,92.54,70.61
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,92.88,70.74
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,135.52,77.61
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,200.76,115.52
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,258.51,158.17
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,316.82,206.5
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,375.07,256.18
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,431.72,303.81
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,488.23,350.28
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,542.46,394.49
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,595.19,436.3
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,644.98,474.02
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,692.62,509.08
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,735.64,540.92
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,775.85,570.15
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,811.08,594.18
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,842.98,615.97
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,869.22,635.33
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,891.78,652.44
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,904.46,661.89
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,925.58,677.17
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,929.25,682.08
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,928.9,684.67
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,917.62,679.15
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,902.43,671.21
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,876.34,656.03
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,853.83,643.22
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,809.11,613.88
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,761.92,582.28
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,694.69,536.1
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,626.35,487.0
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,527.13,412.27
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,429.38,334.25
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,252.97,186.11
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,15.74,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
