Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,12.91,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,24.99,14.56
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,37.23,26.07
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,47.55,35.41
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,55.49,42.45
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,67.92,53.0
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,81.38,64.16
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,103.73,82.52
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,129.46,103.24
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,117.15,92.46
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,106.85,83.54
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,150.28,118.72
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,192.39,152.16
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,178.36,140.32
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,182.73,143.36
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,127.44,98.84
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,132.31,75.63
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,198.42,114.76
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,256.2,158.02
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,313.47,205.64
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,370.66,254.65
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,426.23,302.23
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,481.78,349.04
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,534.74,392.76
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,586.18,434.16
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,634.83,472.64
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,681.4,508.76
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,723.98,540.95
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,763.82,570.6
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,798.63,595.17
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,830.19,617.4
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,767.27,571.75
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,647.34,483.3
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,790.28,591.5
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,904.2,671.41
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,807.81,605.91
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,650.33,492.44
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,785.85,595.69
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,896.84,672.75
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,871.68,656.98
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,843.08,639.79
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,804.96,614.8
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,758.65,583.49
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,693.6,539.04
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,627.57,491.61
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,524.25,412.39
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,422.89,330.26
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,281.8,205.47
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,85.6,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,12.59,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,24.98,14.63
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,37.85,26.88
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,47.0,35.27
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,58.48,45.39
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,64.67,50.57
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,70.75,55.45
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,74.72,58.52
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,78.61,61.46
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,82.1,64.01
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,85.42,66.41
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,125.76,99.35
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,167.72,132.85
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,127.38,99.52
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,98.43,75.62
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,98.85,75.83
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,139.91,82.17
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,197.57,114.52
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,256.11,157.74
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,314.33,205.47
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,372.68,254.51
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,429.61,301.21
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,485.75,346.58
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,497.02,360.25
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,475.87,346.59
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,579.36,422.73
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,689.88,503.3
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,733.58,534.6
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,774.51,563.76
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,810.01,587.77
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,842.18,609.64
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,868.82,628.82
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,891.8,645.8
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,903.76,654.54
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,923.98,668.92
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,750.75,554.27
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,525.36,393.46
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,736.72,551.05
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,902.16,663.86
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,875.38,647.14
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,851.91,634.36
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,808.61,607.08
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,762.84,577.48
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,695.62,532.94
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,627.33,485.2
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,529.08,411.27
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,432.64,334.02
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,288.5,203.88
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,83.79,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,11.8,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,23.63,13.42
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,38.14,27.07
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,46.58,34.8
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,54.98,42.19
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,60.65,46.9
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,66.26,51.35
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,70.12,54.34
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,73.91,57.2
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,77.0,59.44
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,79.96,61.56
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,125.69,98.76
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,171.55,135.11
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,182.14,142.78
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,191.99,149.92
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,137.08,106.04
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,134.11,76.68
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,192.71,109.21
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,258.31,157.42
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,271.79,185.8
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,264.29,193.91
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,329.51,240.19
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,412.98,299.69
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,490.78,355.39
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,590.12,428.53
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,638.61,464.0
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,684.94,497.2
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,727.1,527.69
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,766.49,555.7
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,800.59,579.25
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,831.38,600.17
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,566.5,420.22
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,182.2,134.55
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,570.93,431.26
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,913.43,663.67
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,915.21,662.85
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,912.94,663.15
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,900.26,657.43
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,890.46,653.78
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,862.62,638.01
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,831.5,620.01
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,783.78,589.62
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,733.63,556.8
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,663.54,508.79
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,592.35,457.65
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,486.69,377.96
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,383.11,295.19
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,246.42,167.51
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,56.18,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.36,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,9.11,1.59
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,15.98,7.97
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,24.79,15.76
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,33.63,23.48
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,43.26,31.73
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,52.93,39.84
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,94.97,75.07
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,133.01,106.07
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,144.9,115.08
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,160.19,126.78
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,172.82,136.4
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,184.94,145.54
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,187.05,146.44
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,200.25,156.1
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,189.77,147.46
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,194.69,143.92
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,201.47,148.15
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,208.08,152.48
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,234.29,171.24
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,273.13,199.17
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,324.9,235.08
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,380.48,273.58
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,368.27,265.85
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,346.75,251.39
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,436.48,316.13
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,541.8,390.18
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,528.09,381.16
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,516.2,373.81
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,480.34,348.85
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,423.14,308.61
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,670.48,490.38
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,870.45,627.81
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,891.35,641.45
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,896.46,646.95
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,896.81,649.2
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,893.15,649.08
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,885.8,647.21
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,868.61,638.96
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,839.73,622.91
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,807.65,604.53
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,757.6,572.55
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,705.19,538.01
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,632.41,488.18
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,558.55,434.99
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,446.67,349.46
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,346.02,267.72
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,200.29,129.38
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,11.02,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,23.13,12.55
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,35.71,24.64
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,46.4,34.26
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,54.72,41.57
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,59.67,45.77
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,64.65,49.81
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,68.54,52.82
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,72.35,55.71
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,108.31,85.29
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,156.21,123.95
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,111.28,86.66
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,88.26,67.47
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,133.81,104.14
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,209.05,163.51
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,133.49,103.02
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,132.1,75.81
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,224.19,145.35
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,303.42,214.54
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,230.81,166.19
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,134.8,98.22
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,273.35,195.66
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,477.46,343.09
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,529.45,384.82
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,579.99,424.95
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,599.98,439.5
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,593.45,433.43
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,596.57,436.5
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,600.51,439.57
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,598.11,438.49
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,592.09,434.78
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,495.26,366.04
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,387.24,287.42
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,661.08,493.09
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,886.91,651.5
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,886.53,652.46
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,888.96,657.19
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,877.95,651.74
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,863.27,644.01
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,833.74,626.61
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,801.0,606.83
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,758.47,578.85
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,713.46,548.35
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,641.63,497.1
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,568.92,442.9
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,468.15,364.82
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,368.59,283.04
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,224.96,135.69
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,41.92,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,7.08,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,24.53,13.48
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,41.57,29.55
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,56.44,42.81
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,71.1,55.57
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,81.11,63.88
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,91.11,71.91
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,98.72,77.87
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,106.07,83.51
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,110.41,86.59
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,114.61,89.52
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,149.65,117.65
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,183.37,144.26
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,146.22,113.87
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,122.02,94.05
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,163.13,126.74
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,223.31,164.68
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,248.29,178.98
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,296.06,210.74
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,306.74,221.13
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,318.11,231.75
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,375.08,268.32
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,478.81,341.94
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,528.53,380.99
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,577.16,418.48
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,590.82,429.63
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,584.41,425.5
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,659.78,481.14
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,737.43,537.61
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,693.92,506.21
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,627.57,458.75
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,725.14,530.6
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,818.61,597.82
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,833.17,608.84
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,844.26,618.28
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,838.01,616.84
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,827.81,612.95
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,798.67,595.11
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,776.0,581.75
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,739.35,558.86
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,700.17,533.91
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,651.34,500.98
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,600.8,465.89
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,525.86,411.02
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,451.29,354.0
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,338.82,266.0
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,248.94,190.98
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,128.69,67.9
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,9.44,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,22.02,11.37
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,34.97,23.98
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,46.06,33.95
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,54.78,41.62
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,60.44,46.32
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,66.06,50.78
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,70.25,54.02
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,74.34,57.12
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,113.8,89.37
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,158.43,124.99
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,116.95,90.76
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,90.31,68.78
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,90.99,69.04
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,91.64,69.23
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,143.31,110.36
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,223.02,157.38
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,258.27,179.06
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,292.36,203.61
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,313.47,210.31
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,369.57,247.57
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,417.96,291.54
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,450.46,319.63
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,359.06,258.83
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,235.12,170.76
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,343.15,249.86
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,467.32,337.5
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,617.07,445.84
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,759.38,547.29
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,793.36,569.54
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,824.07,590.26
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,848.83,607.25
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,869.96,622.1
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,763.52,552.92
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,614.56,449.07
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,764.64,559.2
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,895.34,647.15
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,881.72,639.48
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,871.12,635.26
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,841.64,618.93
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,808.95,600.33
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,760.34,570.35
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,709.38,537.71
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,635.56,486.22
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,560.9,431.54
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,456.66,351.7
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,354.19,267.66
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,184.3,82.52
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,9.44,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,21.98,11.08
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,34.2,23.17
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,42.4,30.66
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,50.58,37.85
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,56.44,42.72
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,62.21,47.34
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,65.91,50.18
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,69.55,52.9
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,73.11,55.52
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,82.87,63.19
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,126.21,97.9
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,182.64,141.89
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,166.64,128.36
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,168.69,129.34
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,193.0,147.92
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,233.33,168.45
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,254.93,179.36
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,299.6,207.89
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,311.13,207.2
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,368.98,245.09
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,368.76,258.01
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,336.13,241.74
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,400.64,287.63
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,479.93,343.37
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,488.74,349.5
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,496.4,354.95
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,491.21,352.12
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,482.48,346.69
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,660.44,475.44
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,827.5,590.56
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,851.81,605.8
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,872.36,620.2
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,878.24,625.46
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,879.44,628.07
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,713.96,520.52
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,498.59,369.84
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,690.13,512.04
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,845.23,619.35
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,812.55,599.13
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,776.65,578.15
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,724.33,544.18
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,669.62,507.55
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,584.76,449.0
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,510.13,394.83
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,405.17,313.7
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,304.84,230.0
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,159.0,50.68
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,22.56,11.25
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,36.68,25.21
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,47.1,34.63
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,57.45,43.7
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,66.68,51.54
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,72.79,56.52
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,77.0,59.76
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,81.13,62.86
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,83.64,64.56
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,86.1,66.21
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,87.94,67.35
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,89.7,68.42
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,98.47,75.18
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,99.39,75.55
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,99.87,75.75
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,137.58,80.79
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,193.99,111.14
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,251.41,152.4
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,308.89,198.31
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,366.46,245.21
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,422.36,289.31
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,477.33,331.47
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,518.63,363.83
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,539.83,379.15
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,609.19,427.48
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,677.1,474.57
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,718.53,503.48
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,757.1,530.32
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,791.4,553.63
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,822.42,574.79
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,786.27,552.95
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,711.42,503.94
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,750.58,534.37
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,787.52,562.29
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,854.55,608.43
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,899.85,638.67
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,888.15,633.45
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,872.62,626.53
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,849.55,614.65
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,817.86,597.01
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,771.04,568.38
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,721.97,537.22
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,648.17,488.28
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,573.77,435.88
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,464.17,353.59
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,357.85,265.97
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,184.91,26.63
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,8.65,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,20.21,9.24
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,34.18,23.08
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,42.38,30.6
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,50.58,37.83
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,54.72,41.27
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,58.98,44.63
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,62.52,47.36
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,71.44,54.54
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,74.15,56.33
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,76.8,58.04
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,78.52,59.24
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,80.17,60.39
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,81.02,60.77
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,91.45,68.89
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,92.53,69.44
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,131.43,73.93
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,190.13,104.81
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,249.52,147.45
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,308.51,195.11
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,367.23,244.04
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,424.46,291.06
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,480.89,336.35
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,535.05,379.44
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,587.57,420.12
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,636.45,457.45
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,683.06,492.35
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,725.52,523.47
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,765.08,552.08
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,799.48,575.62
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,830.5,597.03
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,855.49,613.95
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,876.74,628.59
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,890.98,639.24
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,901.31,647.61
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,903.41,651.86
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,913.4,661.53
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,901.98,656.39
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,886.72,648.98
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,859.2,633.31
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,828.28,615.18
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,786.9,588.89
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,737.8,556.33
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,665.68,506.84
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,593.09,453.99
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,481.0,367.55
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,372.74,275.21
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,188.91,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
