Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,8.65,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,20.82,9.44
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,32.78,21.87
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,40.71,29.17
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,48.67,36.19
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,52.94,39.84
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,57.32,43.41
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,65.97,50.48
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,69.8,53.37
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,71.96,54.72
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,74.11,56.04
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,75.99,57.26
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,77.8,58.43
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,88.28,66.62
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,89.97,67.66
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,90.86,68.23
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,130.01,72.7
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,190.65,104.8
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,251.73,148.87
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,311.85,197.56
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,371.68,247.52
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,430.03,295.61
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,487.34,341.7
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,541.91,385.03
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,594.79,425.82
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,644.13,462.04
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,691.11,495.48
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,734.1,526.37
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,774.15,554.66
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,809.08,577.58
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,840.58,598.28
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,777.6,556.09
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,656.77,472.6
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,589.1,427.14
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,494.6,361.64
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,719.08,525.35
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,905.03,650.03
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,891.46,641.43
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,873.98,632.41
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,849.27,618.93
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,814.98,598.92
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,764.36,566.76
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,711.46,531.99
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,633.06,478.81
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,554.1,422.0
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,437.64,333.71
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,325.23,238.36
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,161.43,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,5.51,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,21.7,9.73
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,37.81,26.09
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,50.79,37.73
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,63.57,48.87
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,70.51,54.75
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,77.45,60.4
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,100.06,78.98
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,122.77,97.22
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,104.89,81.96
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,89.63,69.03
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,91.41,70.13
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,93.13,71.16
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,99.35,75.84
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,97.64,74.11
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,98.02,74.26
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,135.51,78.9
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,224.23,143.39
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,291.9,202.35
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,313.63,209.99
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,373.84,250.9
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,430.41,297.38
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,487.05,343.0
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,515.94,368.95
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,518.43,373.09
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,604.65,436.31
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,690.2,499.26
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,732.86,530.32
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,772.62,559.14
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,715.89,517.81
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,606.32,439.59
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,755.57,549.07
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,884.14,637.14
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,898.52,647.04
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,920.62,663.1
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,922.16,666.96
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,919.59,668.53
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,908.57,663.79
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,893.63,656.6
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,864.47,639.79
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,838.7,625.06
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,790.07,594.84
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,739.13,561.83
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,664.28,509.41
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,588.79,453.28
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,473.36,363.81
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,362.15,264.13
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,140.15,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,7.08,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,20.48,8.59
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,34.08,23.09
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,44.31,32.48
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,57.25,43.87
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,64.62,50.1
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,71.81,55.94
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,76.48,59.59
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,81.04,63.08
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,84.83,65.72
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,88.45,68.2
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,90.57,69.56
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,92.6,70.85
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,93.78,71.46
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,103.16,78.72
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,103.31,78.66
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,139.27,82.83
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,196.73,113.74
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,254.98,155.93
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,320.82,217.07
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,365.33,259.74
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,411.99,291.19
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,481.54,342.21
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,487.54,352.03
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,459.51,333.9
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,562.55,409.58
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,675.53,491.76
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,620.44,451.9
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,518.65,377.93
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,670.13,490.07
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,808.55,590.23
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,835.67,609.75
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,853.2,623.84
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,853.08,625.15
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,847.99,623.42
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,623.97,467.38
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,334.95,253.23
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,464.94,355.96
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,595.43,455.36
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,664.68,509.0
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,715.26,547.84
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,636.85,492.55
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,568.27,443.41
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,486.57,382.78
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,405.82,319.68
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,280.35,218.69
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,177.75,126.76
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,57.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,17.4,6.0
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,34.47,23.26
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,44.95,32.85
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,55.4,42.09
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,60.38,46.38
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,62.76,48.25
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,66.77,51.41
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,70.73,54.46
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,71.32,54.62
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,77.92,59.8
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,79.93,61.25
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,81.85,62.65
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,97.87,75.5
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,151.37,118.56
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,158.0,123.31
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,165.92,123.15
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,153.12,95.62
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,246.55,148.51
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,304.89,196.58
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,363.01,246.19
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,420.11,294.54
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,475.64,340.54
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,378.8,277.99
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,224.82,165.56
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,441.8,328.97
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,670.85,495.19
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,711.22,524.91
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,748.7,553.06
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,712.89,525.25
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,626.32,461.56
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,756.51,560.12
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,863.87,638.09
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,834.45,618.7
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,780.69,582.04
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,840.83,627.67
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,879.52,656.65
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,831.09,625.15
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,771.15,585.69
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,781.58,596.08
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,786.31,601.97
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,735.73,567.24
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,683.03,530.05
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,602.65,470.74
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,521.98,408.09
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,401.64,311.61
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,286.25,201.57
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,103.85,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,16.69,5.07
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,33.13,22.09
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,42.97,31.21
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,52.82,40.04
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,61.43,47.48
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,67.38,52.42
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,89.38,70.85
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,114.89,91.87
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,134.93,107.99
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,154.34,123.36
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,163.04,129.79
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,176.97,140.42
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,124.94,97.57
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,89.94,68.66
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,143.17,111.76
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,228.63,167.41
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,260.13,185.79
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,287.93,203.8
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,326.52,230.48
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,369.66,262.52
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,413.51,294.56
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,472.95,340.41
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,489.92,358.46
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,474.5,349.11
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,567.3,419.62
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,664.38,493.83
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,704.47,523.96
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,750.19,557.4
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,782.1,581.01
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,810.49,601.0
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,832.93,618.04
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,851.6,632.72
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,849.8,632.65
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,850.84,634.83
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,845.36,632.73
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,835.97,628.13
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,731.75,557.27
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,635.59,488.15
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,431.95,337.22
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,207.98,161.79
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,178.23,139.22
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,147.87,115.21
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,100.21,76.55
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,68.21,49.88
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,43.73,29.31
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,16.04,5.56
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,8.26,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,14.51,3.26
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,28.37,18.08
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,45.07,32.99
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,60.79,46.88
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,76.55,60.43
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,92.04,73.42
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,107.73,86.48
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,123.08,99.05
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,103.96,82.67
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,84.01,65.66
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,134.41,107.44
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,180.5,144.85
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,185.67,148.26
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,198.36,157.82
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,205.01,162.79
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,216.39,157.04
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,253.01,183.34
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,276.95,204.07
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,310.7,226.36
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,359.37,261.31
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,394.96,288.9
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,431.81,317.21
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,434.35,321.23
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,427.14,317.14
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,454.76,338.17
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,483.54,359.82
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,514.16,383.47
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,558.11,416.37
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,309.0,235.2
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,45.52,30.5
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,34.66,22.07
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,23.83,13.47
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,20.34,10.71
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,16.87,7.95
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,25.3,14.83
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,33.73,21.77
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,27.55,16.83
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,21.39,11.87
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,18.69,9.75
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,16.0,7.6
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,13.31,5.41
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,10.64,3.19
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,8.34,1.28
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,6.06,0.0
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,3.78,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.38,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.75,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.51,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.27,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.03,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,3.8,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,12.18,5.04
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,20.6,12.37
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,24.46,15.65
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,28.32,18.92
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,51.86,39.11
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,75.27,58.95
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,106.47,85.17
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,136.33,109.95
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,137.74,110.84
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,139.82,107.22
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,83.0,61.5
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,20.02,10.63
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,75.93,55.67
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,130.0,98.6
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,97.08,72.44
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,62.73,45.02
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,84.64,62.57
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,106.61,80.05
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,121.84,91.99
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,137.56,104.28
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,164.05,125.22
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,191.57,146.9
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,175.26,134.27
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,158.41,121.22
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,175.12,134.93
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,192.81,149.44
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,182.51,141.57
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,172.0,133.57
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,121.01,93.02
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,70.92,52.57
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,193.66,154.6
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,347.25,278.22
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,298.92,241.27
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,271.45,220.68
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,239.0,194.96
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,205.64,167.88
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,164.25,133.38
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,121.59,96.89
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,76.21,57.13
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,19.16,6.6
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,8.65,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,14.45,2.32
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,28.27,18.43
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,44.66,33.44
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,60.73,47.98
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,76.52,61.91
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,92.05,75.28
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,92.78,75.56
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,95.39,77.4
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,114.15,93.0
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,132.59,108.1
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,141.8,115.22
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,150.87,122.18
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,173.2,140.04
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,201.1,162.2
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,202.09,162.55
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,226.94,169.3
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,256.39,188.37
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,285.82,210.36
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,305.65,227.29
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,321.87,241.45
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,313.46,236.96
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,291.82,221.76
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,281.55,214.42
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,268.87,205.06
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,292.44,223.25
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,317.67,242.59
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,331.08,253.04
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,345.16,264.1
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,354.0,271.38
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,363.15,279.0
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,326.17,251.21
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,286.52,221.17
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,367.18,285.72
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,473.79,368.06
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,550.35,427.76
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,605.19,471.53
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,576.44,451.54
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,545.32,430.13
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,515.12,409.44
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,482.82,386.72
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,564.45,451.29
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,625.6,495.26
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,539.4,429.34
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,450.16,358.67
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,337.67,264.62
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,216.69,119.49
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,77.21,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,14.15,1.43
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,28.72,18.68
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,37.14,26.7
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,45.57,34.38
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,50.6,38.84
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,55.66,43.14
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,59.7,46.43
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,68.89,54.06
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,71.41,55.76
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,73.89,57.41
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,75.78,58.67
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,77.61,59.88
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,78.94,60.68
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,89.55,69.15
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,90.8,69.99
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,125.69,73.31
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,184.8,103.89
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,244.38,146.98
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,303.57,195.33
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,362.48,244.98
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,419.23,292.34
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,475.36,338.13
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,529.48,381.54
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,581.87,422.33
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,630.73,458.95
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,677.22,492.83
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,719.4,523.43
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,758.6,551.4
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,792.57,574.53
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,823.1,595.38
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,847.6,611.81
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,868.32,625.98
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,882.26,635.98
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,892.25,643.73
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,893.34,645.29
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,890.5,644.59
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,890.0,646.37
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,874.63,638.62
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,846.06,622.85
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,814.18,604.57
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,764.78,572.56
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,712.97,537.51
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,640.72,486.75
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,562.12,427.54
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,435.98,327.65
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,298.65,135.41
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,118.69,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,13.42,0.32
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,27.4,17.65
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,34.83,24.88
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,42.35,31.81
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,47.63,36.53
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,57.23,44.88
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,61.0,47.96
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,64.74,50.94
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,67.51,52.92
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,70.23,54.83
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,80.24,63.03
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,82.88,64.92
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,84.65,66.09
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,86.3,67.16
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,87.42,67.81
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,123.12,71.07
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,185.28,103.73
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,247.89,150.09
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,309.31,201.81
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,370.29,255.17
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,429.86,306.92
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,488.3,356.68
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,544.38,403.97
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,598.65,448.58
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,649.15,489.27
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,697.18,527.14
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,740.36,560.54
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,780.43,591.11
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,816.46,616.75
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,849.02,639.99
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,874.55,658.23
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,896.18,673.93
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,908.66,683.78
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,916.99,691.05
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,919.05,695.12
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,928.24,704.34
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,916.49,698.13
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,900.79,689.39
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,871.13,670.52
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,838.0,648.77
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,787.45,614.0
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,734.31,575.73
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,659.2,520.25
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,576.79,454.99
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,443.55,343.59
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,296.44,102.72
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,119.2,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
