Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,13.44,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,27.45,17.82
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,34.91,25.16
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,42.46,32.18
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,51.73,40.49
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,57.4,45.4
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,61.2,48.54
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,64.98,51.57
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,67.74,53.56
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,70.45,55.46
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,80.43,63.81
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,83.09,65.86
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,85.14,67.27
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,87.05,68.57
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,88.17,69.21
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,123.44,72.21
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,185.8,104.86
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,248.46,151.18
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,310.26,202.93
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,371.58,256.04
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,430.79,306.79
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,489.03,355.52
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,545.0,401.8
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,599.1,445.26
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,649.51,484.14
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,697.36,520.06
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,740.75,552.61
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,780.99,582.31
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,815.43,606.26
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,846.24,627.87
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,871.76,645.58
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,893.38,660.87
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,906.42,671.22
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,915.34,679.13
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,917.42,682.24
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,915.5,682.96
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,913.24,683.66
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,896.04,674.43
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,866.05,655.75
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,832.64,634.3
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,780.27,599.36
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,725.43,561.01
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,649.62,506.31
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,566.96,442.09
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,432.22,329.91
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,280.69,47.45
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,113.14,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,14.45,0.0
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,28.42,18.46
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,43.65,32.65
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,58.5,46.18
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,72.51,58.59
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,86.08,70.3
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,104.73,86.11
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,120.63,99.22
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,119.93,98.02
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,117.68,95.57
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,141.85,115.32
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,159.74,129.46
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,180.24,145.29
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,192.16,153.92
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,198.16,158.32
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,209.23,151.9
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,243.14,174.59
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,276.61,201.82
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,310.61,223.47
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,364.22,261.09
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,409.16,290.94
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,478.7,341.91
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,482.29,350.53
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,444.04,325.33
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,487.01,356.95
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,529.27,387.18
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,554.63,405.25
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,579.39,422.87
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,712.1,516.9
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,820.96,589.74
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,613.41,451.54
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,318.21,238.01
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,375.34,284.64
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,456.34,345.65
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,283.64,217.93
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,116.74,87.78
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,136.41,104.38
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,158.8,122.75
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,139.73,108.05
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,120.51,93.07
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,100.29,77.01
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,79.72,60.27
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,60.69,44.63
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,40.5,27.67
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,23.71,13.07
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,14.48,0.0
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,28.91,18.77
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,39.62,29.03
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,53.01,41.17
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,60.28,47.66
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,67.45,53.83
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,72.4,57.77
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,77.27,61.51
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,81.08,64.28
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,84.78,66.91
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,86.93,68.34
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,89.02,69.73
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,98.57,77.32
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,100.44,78.5
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,100.94,78.73
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,132.93,81.36
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,192.43,112.38
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,252.51,155.89
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,311.84,204.29
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,371.18,254.31
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,428.33,301.56
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,485.2,348.07
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,540.13,392.83
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,593.23,434.86
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,642.81,472.22
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,689.88,506.62
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,732.01,537.71
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,771.02,566.05
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,805.34,589.55
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,836.14,610.27
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,859.3,626.07
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,878.54,639.52
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,887.81,647.31
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,903.92,659.87
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,902.52,660.57
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,896.96,658.93
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,881.0,650.6
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,861.09,639.76
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,832.76,623.23
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,795.57,600.23
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,739.01,562.89
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,680.45,522.3
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,590.25,457.37
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,500.18,387.68
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,361.84,270.83
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,201.58,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,14.79,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,29.4,18.9
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,41.03,29.97
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,52.62,40.47
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,63.0,49.63
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,70.06,55.65
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,75.22,59.72
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,80.27,63.6
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,82.67,65.14
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,85.08,66.66
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,87.19,68.2
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,89.24,69.69
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,90.19,70.14
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,98.9,77.01
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,99.75,77.37
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,130.94,79.87
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,187.67,108.46
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,245.84,150.11
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,304.91,198.41
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,363.92,248.39
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,420.75,296.27
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,476.46,342.22
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,530.27,386.04
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,582.49,427.45
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,630.68,465.13
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,676.68,500.4
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,717.51,531.06
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,755.3,559.04
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,787.59,583.21
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,816.4,603.72
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,838.51,619.32
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,856.72,632.5
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,864.14,638.67
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,867.28,642.27
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,869.93,645.77
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,862.91,642.95
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,842.71,631.4
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,818.77,617.33
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,780.54,592.93
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,739.17,565.78
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,677.64,523.22
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,614.0,477.24
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,521.01,407.91
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,428.91,334.84
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,300.94,223.11
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,107.08,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,15.4,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,30.32,19.23
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,43.33,31.45
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,56.04,42.85
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,62.83,48.85
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,69.65,54.63
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,94.15,75.3
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,119.96,96.68
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,98.76,78.33
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,85.77,67.03
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,87.78,68.5
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,89.75,69.91
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,136.15,107.87
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,191.52,152.3
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,187.29,148.44
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,208.0,150.9
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,209.0,136.09
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,243.84,151.05
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,307.57,211.78
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,349.49,253.64
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,394.6,284.34
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,463.94,336.86
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,476.79,352.49
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,456.85,340.07
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,455.13,339.47
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,452.97,337.95
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,595.32,446.15
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,729.08,546.57
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,760.58,568.0
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,797.69,592.6
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,819.62,607.94
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,837.76,620.93
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,845.38,626.98
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,848.85,630.49
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,845.35,629.18
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,837.87,625.36
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,683.11,519.54
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,508.54,392.09
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,626.34,483.78
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,726.32,554.64
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,664.92,509.55
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,601.74,462.76
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,507.48,393.26
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,413.74,319.6
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,279.69,201.75
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,85.18,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,14.04,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,27.95,17.11
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,38.27,26.99
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,51.29,38.58
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,56.75,43.42
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,62.32,48.13
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,66.39,51.4
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,70.43,54.55
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,97.87,77.29
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,135.63,108.14
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,99.98,78.11
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,83.15,63.84
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,128.63,100.8
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,179.37,141.13
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,184.1,144.18
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,205.05,145.98
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,201.64,126.68
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,241.23,144.1
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,299.21,191.2
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,356.89,239.87
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,412.73,286.61
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,467.88,331.84
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,520.48,374.54
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,571.32,414.67
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,618.51,451.26
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,663.32,485.24
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,703.53,515.26
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,740.74,542.65
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,772.82,564.53
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,801.48,583.3
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,823.23,599.63
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,841.2,613.69
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,862.36,629.24
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,869.88,635.97
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,868.28,636.59
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,862.67,634.8
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,845.89,626.07
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,825.33,614.79
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,790.25,592.84
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,758.64,572.72
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,701.6,534.09
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,642.86,492.32
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,549.79,423.33
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,457.73,350.35
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,314.29,221.06
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,108.29,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,13.31,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,26.54,15.84
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,36.56,25.52
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,49.03,36.63
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,51.74,39.12
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,54.88,41.75
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,58.95,45.06
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,63.0,48.25
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,69.09,53.11
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,70.12,53.67
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,72.22,55.12
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,74.27,56.52
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,83.35,63.71
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,84.27,64.16
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,85.46,64.85
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,115.61,66.52
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,203.88,130.94
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,274.72,195.97
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,290.37,195.42
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,353.87,236.56
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,412.13,285.71
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,469.09,332.79
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,498.31,360.05
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,496.34,361.49
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,509.78,372.86
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,518.47,380.13
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,514.3,377.93
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,493.06,363.5
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,663.0,489.97
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,810.79,594.92
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,709.74,523.78
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,550.14,408.14
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,717.6,533.81
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,871.44,639.97
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,868.95,640.05
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,862.41,638.92
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,843.73,628.44
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,821.23,615.38
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,790.67,596.41
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,751.84,571.09
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,687.99,526.28
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,622.5,478.33
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,525.87,406.39
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,430.26,330.25
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,280.59,191.7
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,75.7,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,12.24,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,26.23,15.47
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,35.04,24.21
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,43.9,32.23
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,64.54,50.09
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,86.61,68.83
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,91.92,73.03
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,97.96,77.74
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,73.23,56.57
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,64.92,49.31
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,111.38,87.81
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,172.76,137.71
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,116.69,91.34
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,47.69,34.18
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,50.04,36.01
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,52.4,35.96
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,103.43,58.15
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,231.43,136.6
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,294.84,200.31
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,334.19,242.75
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,291.74,215.14
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,233.95,174.15
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,214.32,159.7
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,193.07,143.8
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,283.98,212.94
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,380.62,285.41
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,487.49,366.36
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,587.43,441.87
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,510.09,384.9
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,389.88,295.0
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,619.42,473.59
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,814.43,620.18
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,580.07,447.88
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,272.0,208.48
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,316.1,245.74
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,383.23,299.96
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,389.03,307.1
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,393.56,313.49
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,361.77,290.16
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,328.82,265.41
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,287.12,232.77
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,244.23,198.03
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,191.09,153.57
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,136.43,106.4
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,80.52,50.58
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,6.29,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,12.98,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,25.19,15.04
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,37.4,27.09
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,47.69,36.66
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,54.04,42.39
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,60.39,47.86
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,64.91,51.65
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,69.39,55.29
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,72.22,57.44
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,75.03,59.53
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,83.33,66.32
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,85.32,67.66
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,86.18,67.92
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,87.05,68.19
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,87.75,68.49
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,115.86,70.08
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,175.01,99.71
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,241.15,147.99
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,299.33,196.03
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,357.24,245.76
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,413.42,294.18
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,468.58,340.79
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,520.95,384.73
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,571.57,426.13
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,618.73,463.12
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,663.57,497.37
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,703.33,528.13
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,740.04,556.18
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,772.19,579.06
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,800.97,598.3
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,727.35,545.78
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,598.83,451.91
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,552.62,419.59
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,481.83,368.51
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,681.8,522.3
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,844.79,640.36
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,834.76,634.21
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,815.17,622.71
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,776.91,597.67
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,735.67,569.83
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,679.65,530.0
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,621.79,486.66
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,523.71,411.35
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,426.58,331.34
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,275.0,172.93
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,81.09,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,10.23,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,23.68,13.72
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,31.95,22.41
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,40.33,30.29
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,45.45,34.94
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,50.63,39.44
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,67.73,54.25
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,84.67,68.59
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,95.83,77.68
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,106.42,86.13
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,84.72,67.21
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,76.61,59.99
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,78.63,61.41
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,80.54,62.73
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,81.94,63.62
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,111.64,65.02
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,175.4,96.09
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,239.46,142.39
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,302.29,194.78
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,364.57,249.07
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,425.36,301.85
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,484.71,352.39
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,541.2,399.99
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,595.72,444.75
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,646.87,485.98
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,695.4,524.29
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,739.33,558.28
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,780.06,589.35
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,814.32,614.17
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,844.84,636.11
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,869.77,654.06
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,890.71,669.47
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,903.01,679.19
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,911.13,686.34
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,911.09,688.5
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,906.95,688.05
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,902.05,687.17
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,882.75,676.3
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,847.78,653.51
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,809.42,627.6
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,748.04,583.89
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,684.2,535.99
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,594.05,467.65
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,496.76,386.88
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,261.11,152.58
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,11.41,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,24.04,13.92
