Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,9.83,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,18.69,4.5
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,34.16,22.95
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,49.61,37.05
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,61.13,47.39
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,72.23,57.08
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,80.03,63.8
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,87.69,70.25
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,46.26,34.36
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,55.68,42.11
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,102.47,81.6
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,57.67,43.5
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.18,2.17
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,55.8,41.64
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,100.38,75.21
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,133.64,101.09
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,167.48,127.08
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,208.05,157.55
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,259.17,196.41
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,325.11,242.08
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,421.99,314.27
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,421.79,318.75
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,404.09,307.74
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,515.76,394.43
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,637.11,489.02
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,619.43,476.07
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,563.8,433.82
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,676.97,523.18
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,773.1,599.11
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,793.49,615.79
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,810.03,630.15
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,658.96,517.78
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,461.66,363.97
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,483.32,383.5
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,483.56,386.53
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,634.3,508.93
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,770.48,613.08
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,728.22,582.47
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,683.18,549.19
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,618.2,498.6
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,551.88,443.9
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,436.84,346.77
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,319.89,219.29
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,124.65,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,7.87,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,18.22,3.53
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,27.03,17.73
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,36.02,26.41
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,41.7,31.75
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,47.46,36.92
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,51.34,40.29
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,55.22,43.57
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,63.68,50.7
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,66.93,53.16
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,69.86,55.41
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,72.66,57.54
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,74.57,58.89
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,76.37,60.16
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,77.96,61.25
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,95.77,60.07
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,159.53,86.4
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,223.47,130.84
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,287.01,183.56
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,349.89,238.88
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,410.61,292.48
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,469.87,343.88
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,526.1,392.34
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,580.16,437.74
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,630.99,478.48
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,679.07,515.89
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,721.97,549.55
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,761.55,580.08
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,795.48,604.02
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,825.62,624.03
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,849.94,642.51
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,870.22,658.44
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,881.93,667.42
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,889.43,673.77
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,888.44,674.1
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,883.38,671.8
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,865.97,661.48
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,844.87,648.47
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,817.27,630.57
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,776.72,602.17
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,710.15,552.43
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,641.66,497.93
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,524.62,405.34
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,402.82,261.42
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,172.43,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,7.87,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,18.23,2.17
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,27.02,17.71
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,35.99,26.43
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,41.63,31.73
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,47.33,36.84
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,51.58,40.46
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,55.81,43.94
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,59.02,46.43
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,68.6,54.4
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,71.49,56.59
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,74.25,58.66
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,77.03,60.62
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,79.67,62.45
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,81.18,63.58
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,97.4,62.22
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,160.57,87.8
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,223.79,131.16
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,286.26,181.94
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,348.15,235.12
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,408.19,287.32
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,466.84,337.52
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,522.36,384.65
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,575.81,428.88
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,625.3,468.07
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,672.02,504.02
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,713.89,536.57
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,752.45,566.13
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,785.57,591.36
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,814.95,612.5
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,837.88,629.01
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,856.81,642.99
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,866.74,651.47
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,872.51,657.41
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,868.92,658.06
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,870.93,662.74
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,851.2,651.09
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,827.56,636.59
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,786.96,609.67
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,743.07,579.0
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,671.42,525.92
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,607.77,475.07
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,487.28,378.36
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,359.99,221.78
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,146.87,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,8.65,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,16.61,0.0
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,29.66,19.6
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,42.6,31.93
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,54.36,42.75
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,65.84,53.05
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,71.81,58.35
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,77.71,63.44
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,99.7,82.35
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,124.18,103.04
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,133.09,110.13
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,140.07,115.53
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,159.37,131.08
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,171.95,140.76
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,158.78,129.23
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,153.24,113.11
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,209.7,150.72
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,244.88,182.95
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,278.85,206.61
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,317.28,235.01
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,368.76,269.33
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,446.59,327.74
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,475.56,356.58
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,483.62,366.77
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,509.71,388.74
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,532.46,407.53
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,623.74,478.74
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,713.73,548.65
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,585.5,451.62
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,405.33,312.35
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,614.64,477.18
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,806.22,619.51
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,814.38,624.66
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,818.52,628.54
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,810.91,623.88
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,799.24,616.24
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,781.82,603.5
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,755.92,584.39
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,710.62,553.8
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,662.62,519.95
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,588.8,465.28
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,513.88,406.26
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,391.05,305.62
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,259.16,147.61
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,99.4,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.39,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.75,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,1.89,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.02,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,4.54,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,6.07,0.0
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,7.59,1.04
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,9.12,2.35
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,10.66,3.63
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,12.19,4.9
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,89.09,70.43
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,151.89,122.27
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,162.37,130.17
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,172.48,137.8
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,149.77,118.97
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,138.63,104.77
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,181.25,135.57
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,237.05,175.26
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,254.54,188.37
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,272.27,202.2
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,199.33,148.77
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,110.44,81.43
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,303.29,226.37
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,531.65,394.17
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,520.24,387.31
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,481.26,359.24
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,492.68,369.1
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,501.85,376.9
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,487.13,367.04
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,452.82,342.91
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,618.22,468.8
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,768.36,578.76
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,771.76,581.3
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,771.21,582.42
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,759.93,577.38
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,744.8,569.71
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,716.66,551.58
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,685.02,530.61
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,632.98,493.66
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,578.13,453.31
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,495.3,390.27
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,419.61,329.64
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,302.17,233.1
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,173.23,85.31
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,57.46,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,5.3,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,13.7,5.82
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,22.12,13.67
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,32.11,22.69
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,42.1,31.59
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,52.11,40.34
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,62.03,48.84
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,97.13,78.91
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,126.51,103.5
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,137.1,111.87
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,142.53,115.84
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,153.78,124.66
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,171.21,138.48
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,165.95,133.81
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,173.34,129.92
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,213.89,152.19
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,249.78,178.91
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,286.08,204.76
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,327.93,236.53
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,363.09,265.49
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,398.06,294.1
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,437.56,325.89
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,477.83,358.16
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,481.32,363.16
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,483.34,366.1
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,514.67,390.92
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,546.67,416.03
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,597.85,454.54
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,638.04,485.1
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,726.32,551.24
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,802.51,605.68
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,694.99,530.07
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,544.23,419.79
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,487.0,379.03
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,407.07,319.92
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,384.02,303.63
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,359.58,285.67
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,327.73,262.38
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,312.77,251.08
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,269.16,215.84
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,224.22,178.17
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,143.08,109.63
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,67.86,25.35
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,23.41,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,7.47,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,14.44,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,25.6,15.63
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,39.16,28.43
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,45.75,34.56
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,52.43,40.48
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,57.26,44.55
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,62.08,48.47
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,65.55,51.12
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,68.99,53.68
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,77.07,60.25
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,79.39,61.88
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,119.83,95.32
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,170.88,136.74
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,121.44,95.65
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,94.61,63.43
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,152.09,85.41
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,209.88,123.6
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,266.45,168.45
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,322.86,216.1
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,379.14,263.54
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,431.82,307.71
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,481.9,349.84
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,530.14,389.47
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,574.58,425.31
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,616.54,458.45
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,653.84,487.27
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,688.13,513.33
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,723.38,538.58
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,749.45,556.95
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,617.87,464.29
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,438.13,332.52
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,624.87,475.14
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,784.29,588.97
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,508.66,392.15
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,153.28,116.47
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,468.48,367.98
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,717.06,548.8
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,669.5,514.1
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,619.27,478.52
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,545.05,422.7
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,469.74,362.89
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,345.63,261.72
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,206.69,66.49
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,77.43,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,7.47,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,14.34,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,26.79,16.38
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,39.27,28.36
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,47.74,36.12
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,58.88,45.9
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,64.13,50.42
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,69.38,54.77
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,72.26,56.86
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,75.19,58.92
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,77.84,60.85
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,80.47,62.72
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,82.26,63.76
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,91.11,70.61
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,92.21,71.36
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,100.42,77.97
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,156.14,89.25
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,212.64,125.91
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,268.92,170.12
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,325.08,217.23
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,364.31,258.02
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,378.44,276.15
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,393.56,289.98
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,398.92,295.92
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,507.84,376.6
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,621.89,460.88
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,660.29,490.14
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,695.67,517.19
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,725.01,539.98
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,750.88,559.44
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,603.77,454.68
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,399.47,302.78
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,611.71,465.77
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,798.09,599.15
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,790.36,595.15
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,778.62,590.04
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,759.77,578.71
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,732.33,561.01
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,685.54,529.15
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,636.11,493.83
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,560.89,436.67
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,484.76,375.5
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,359.49,272.05
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,216.9,44.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,83.55,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,6.69,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,13.97,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,24.34,14.36
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,34.8,24.66
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,40.95,30.45
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,47.22,36.11
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,51.65,39.87
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,60.67,47.48
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,63.64,49.71
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,66.62,51.9
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,68.99,53.64
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,71.33,55.34
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,72.51,56.06
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,81.78,63.57
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,83.54,64.75
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,91.33,70.94
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,150.55,82.54
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,210.2,121.06
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,272.65,183.06
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,307.02,222.77
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,360.82,256.92
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,439.57,313.99
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,463.73,339.8
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,460.42,341.95
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,545.9,406.19
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,632.74,471.52
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,672.1,501.8
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,708.28,529.43
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,636.44,477.35
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,512.05,386.15
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,663.92,501.73
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,800.82,599.46
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,808.17,604.7
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,820.45,614.59
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,814.72,613.14
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,804.96,609.11
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,782.48,595.37
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,756.28,578.71
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,711.24,548.03
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,670.48,518.77
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,594.45,460.95
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,517.69,399.12
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,386.99,290.58
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,237.21,12.31
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,94.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,13.38,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,24.68,14.32
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,35.49,25.01
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,41.19,30.37
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,47.07,35.61
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,51.11,39.12
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,59.69,46.43
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,62.33,48.38
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,65.01,50.32
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,67.04,51.78
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,69.05,53.21
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,70.89,54.48
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,80.73,62.46
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,82.5,63.64
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,88.78,68.58
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,147.38,80.78
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,206.16,118.47
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,264.16,164.34
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,321.65,213.31
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,377.12,261.17
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,431.49,307.63
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,483.2,351.66
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,532.97,393.11
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,578.83,429.93
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,622.11,463.81
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,660.6,494.22
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,695.97,521.8
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,726.35,545.65
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,753.23,565.89
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,772.81,580.29
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,788.56,592.26
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,799.6,601.16
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,798.29,601.75
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,790.76,599.15
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,779.23,593.81
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,753.75,577.63
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,730.79,562.87
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,684.49,530.69
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,635.61,495.0
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,555.88,433.53
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,475.41,368.13
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,343.45,257.03
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,190.73,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,72.82,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
