Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,12.59,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,24.93,14.16
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,37.83,26.84
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,48.37,36.42
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,56.12,43.28
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,61.53,47.96
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,66.94,52.48
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,68.65,53.71
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,70.53,55.04
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,72.74,56.62
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,81.12,63.39
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,82.62,64.18
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,84.12,64.99
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,85.15,65.68
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,89.29,68.96
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,145.68,81.07
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,203.24,117.3
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,265.97,165.79
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,322.36,212.57
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,376.67,258.36
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,430.78,303.59
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,482.33,346.82
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,532.03,387.58
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,578.03,424.07
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,621.71,457.92
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,661.01,488.56
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,697.25,516.5
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,727.98,540.59
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,755.26,561.28
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,775.93,576.49
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,792.82,589.35
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,802.21,597.33
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,816.48,608.86
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,811.68,608.39
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,802.89,605.37
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,782.54,593.05
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,758.51,577.82
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,714.63,547.81
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,667.72,513.93
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,600.18,462.83
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,525.25,402.47
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,392.4,289.25
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,236.8,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,11.8,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,21.98,11.75
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,31.78,21.85
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,37.69,27.42
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,47.38,36.03
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,51.46,39.6
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,55.59,43.07
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,58.73,45.5
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,61.86,47.86
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,64.03,49.46
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,73.25,57.02
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,75.72,58.81
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,78.07,60.51
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,79.59,61.51
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,82.71,63.85
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,142.22,77.25
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,201.84,114.95
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,260.14,160.97
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,317.76,210.23
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,374.28,259.33
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,429.09,306.49
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,480.43,350.59
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,529.73,392.07
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,575.21,428.86
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,617.99,462.62
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,656.07,492.94
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,690.99,520.39
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,719.87,542.03
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,745.13,560.14
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,763.93,574.9
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,778.91,587.24
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,568.76,437.04
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,284.53,219.23
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,555.91,433.73
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,777.72,596.12
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,753.1,578.34
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,724.8,559.42
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,684.19,531.25
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,635.67,495.62
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,556.08,433.75
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,475.94,367.91
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,343.64,253.23
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,186.93,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,6.69,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,11.02,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,22.1,11.21
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,35.98,24.9
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,43.02,31.51
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,50.16,37.92
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,55.05,42.17
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,59.95,46.28
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,62.52,48.28
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,65.16,50.29
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,103.62,82.51
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,144.76,116.34
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,147.03,117.61
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,154.94,123.58
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,106.68,83.42
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,79.48,60.68
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,170.49,110.41
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,237.24,167.18
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,267.25,189.76
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,297.95,214.35
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,346.32,245.42
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,416.92,297.24
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,467.12,340.42
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,515.44,381.21
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,559.85,417.38
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,601.69,450.66
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,639.42,480.83
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,674.14,508.23
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,702.49,530.79
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,727.34,550.23
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,745.33,563.59
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,767.46,580.02
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,775.51,586.9
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,779.65,591.29
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,772.66,588.97
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,761.77,583.96
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,734.96,566.28
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,710.07,549.55
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,663.33,516.05
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,614.2,479.2
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,528.91,413.09
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,443.04,342.94
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,310.75,225.84
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,116.35,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,9.44,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,23.49,11.83
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,37.97,26.52
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,47.04,34.93
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,56.18,43.1
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,67.71,53.08
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,82.49,65.63
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,95.12,76.1
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,107.63,86.31
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,120.55,96.71
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,136.37,109.39
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,134.51,107.32
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,138.37,110.03
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,144.39,114.49
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,150.31,118.84
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,164.83,123.92
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,180.26,135.05
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,219.03,162.1
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,270.46,199.33
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,310.61,228.32
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,360.54,265.78
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,385.04,286.12
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,408.35,305.24
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,348.26,262.38
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,271.38,204.93
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,347.57,263.72
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,422.36,320.74
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,565.89,430.74
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,702.25,533.41
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,717.25,544.76
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,728.51,553.76
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,715.57,545.64
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,697.0,533.69
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,678.92,523.03
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,656.96,509.39
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,607.31,474.29
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,563.19,442.49
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,503.77,398.42
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,443.09,351.63
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,333.6,265.14
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,245.57,191.88
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,151.05,107.04
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,3.93,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,16.04,5.98
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,27.82,17.92
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,43.12,31.56
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,58.21,44.84
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,71.99,56.86
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,85.66,68.58
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,78.19,62.04
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,69.62,54.54
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,105.25,84.7
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,138.57,112.41
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,143.81,116.18
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,148.8,119.77
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,156.26,125.63
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,163.53,131.32
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,182.1,138.07
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,202.8,152.73
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,234.5,174.95
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,270.1,200.72
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,229.43,172.59
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,173.17,131.28
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,162.99,123.6
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,152.08,115.21
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,120.23,90.2
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,87.35,64.23
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,111.38,83.32
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,136.34,103.0
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,90.76,67.17
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,46.1,31.63
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,49.17,34.2
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,52.24,36.76
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,84.5,62.84
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,121.36,92.48
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,198.38,155.95
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,269.85,214.35
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,246.66,196.48
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,222.51,177.83
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,382.22,308.97
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,529.07,421.51
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,431.69,343.28
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,343.13,269.7
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,226.98,161.74
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,48.28,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.79,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,3.4,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,6.06,0.0
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,10.24,3.31
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,14.44,7.11
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,18.26,10.55
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,22.1,13.94
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,38.63,28.42
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,55.26,42.78
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,56.43,43.65
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,57.6,44.54
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,82.86,66.15
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,106.66,86.28
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,103.69,83.52
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,100.55,80.69
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,93.68,71.19
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,86.41,65.07
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,93.91,71.05
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,101.5,77.09
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,121.25,92.66
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,141.52,108.52
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,113.75,86.41
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,84.86,63.31
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,92.29,69.2
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,99.85,75.14
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,67.47,49.19
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,35.33,23.22
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,89.84,67.48
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,148.31,114.37
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,121.9,93.56
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,95.1,72.29
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,111.54,85.87
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,129.9,100.98
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,91.94,70.33
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,55.26,40.34
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,47.9,34.37
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,40.56,28.33
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,33.23,22.29
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,25.93,16.15
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,19.03,10.22
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,12.15,4.29
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,6.82,0.0
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.57,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,5.3,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,9.86,2.79
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,15.97,8.34
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,22.09,13.86
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,28.62,19.65
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,35.16,25.36
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,41.33,30.66
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,47.51,35.88
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,91.23,73.49
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,130.68,106.83
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,141.2,115.13
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,151.57,123.26
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,147.28,119.36
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,142.54,115.17
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,141.99,109.03
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,140.98,107.84
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,159.25,121.93
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,178.53,136.8
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,202.2,154.7
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,227.48,173.83
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,227.12,173.78
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,222.06,170.13
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,216.03,165.69
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,209.27,160.67
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,384.01,297.54
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,567.28,435.78
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,480.53,370.19
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,380.07,293.29
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,304.79,237.16
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,239.1,186.38
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,338.01,266.83
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,442.85,349.86
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,367.31,292.37
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,307.48,246.07
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,279.85,224.95
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,251.28,202.49
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,200.93,162.38
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,166.9,134.4
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,124.79,98.52
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,80.5,60.32
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,44.47,26.4
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,3.78,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,7.58,0.87
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,12.15,5.07
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,16.73,9.24
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,21.71,13.74
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,26.7,18.19
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,45.19,34.49
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,63.25,50.17
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,34.42,24.67
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,5.33,0.0
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,78.44,62.56
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,141.7,116.05
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,92.54,74.03
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,35.29,24.89
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,23.76,14.01
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,12.25,4.46
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,92.4,69.72
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,168.42,130.33
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,172.16,132.88
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,175.89,135.6
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,95.65,71.91
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,11.5,3.77
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,11.5,3.78
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,11.5,3.79
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,40.36,27.44
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,69.38,51.08
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,78.45,58.49
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,87.83,66.18
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,48.0,33.86
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,9.16,1.93
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,9.54,2.27
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,9.91,2.6
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,20.22,11.26
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,30.56,19.99
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,26.71,16.82
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,22.87,13.62
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,286.91,239.12
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,528.2,428.49
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,446.52,359.76
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,364.37,288.98
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,212.97,144.12
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,11.02,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,15.98,3.81
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,31.76,21.35
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,40.64,29.81
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,52.17,40.23
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,40.1,29.82
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,33.62,24.13
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,23.64,15.24
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,13.71,6.42
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,37.11,26.89
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,60.7,47.27
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,86.55,69.23
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,111.1,89.75
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,130.44,105.62
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,149.24,120.87
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,170.14,130.9
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,186.07,142.15
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,186.72,142.92
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,177.6,136.16
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,207.54,158.81
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,243.8,186.33
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,191.16,146.2
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,128.7,97.59
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,151.61,115.81
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,175.67,134.79
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,108.62,81.93
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,41.5,28.11
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,143.21,110.31
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,254.9,198.25
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,133.45,102.71
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,16.82,8.15
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,36.0,23.97
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,55.28,39.84
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,386.25,313.19
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,694.96,545.88
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,660.06,518.45
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,621.66,490.86
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,566.05,450.01
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,507.74,405.26
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,414.13,330.51
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,327.01,256.61
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,204.69,133.43
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,35.27,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,11.43,0.43
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,22.8,13.67
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,36.88,26.55
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,50.77,39.15
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,64.85,51.75
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,78.79,64.02
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,92.69,76.08
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,106.47,87.87
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,112.6,92.91
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,118.55,97.77
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,121.96,100.23
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,125.22,102.56
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,133.17,109.08
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,141.02,115.51
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,140.35,109.45
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,139.37,108.49
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,176.35,137.09
2016,11,8,11,30,53.0,293.0,4.2,18.0,329.0,221.52,172.21
2016,11,8,11,45,30.0,249.0,4.3,18.5,269.5,193.04,150.24
2016,11,8,12,0,7.0,205.0,4.4,19.0,210.0,157.88,122.64
2016,11,8,12,15,17.5,237.5,4.45,19.0,249.5,187.9,146.6
2016,11,8,12,30,28.0,270.0,4.5,19.0,289.0,223.68,175.08
2016,11,8,12,45,27.5,267.0,4.55,19.0,285.5,220.99,173.16
2016,11,8,13,0,27.0,264.0,4.6,19.0,282.0,221.86,174.14
2016,11,8,13,15,37.5,270.0,4.55,19.0,294.5,246.1,193.76
2016,11,8,13,30,48.0,276.0,4.5,19.0,307.0,264.46,208.76
2016,11,8,13,45,49.5,266.5,4.45,19.5,297.5,263.73,208.25
2016,11,8,14,0,51.0,257.0,4.4,20.0,288.0,262.8,207.65
2016,11,8,14,15,33.0,227.0,4.3,19.5,247.0,226.69,179.46
2016,11,8,14,30,15.0,197.0,4.2,19.0,206.0,174.54,137.92
2016,11,8,14,45,7.5,166.0,4.1,19.0,170.5,142.55,112.18
2016,11,8,15,0,0.0,135.0,4.0,19.0,135.0,109.76,85.43
2016,11,8,15,15,0.0,117.0,3.85,18.5,117.0,94.68,73.42
2016,11,8,15,30,0.0,99.0,3.7,18.0,99.0,79.36,61.05
2016,11,8,15,45,0.0,86.0,3.55,18.0,86.0,68.6,52.21
2016,11,8,16,0,0.0,73.0,3.4,18.0,73.0,57.72,43.17
2016,11,8,16,15,0.0,59.5,3.2,18.0,59.5,46.21,33.48
2016,11,8,16,30,0.0,46.0,3.0,18.0,46.0,35.19,24.07
2016,11,8,16,45,0.0,33.5,2.9,18.0,33.5,25.58,15.75
2016,11,8,17,0,0.0,21.0,2.8,18.0,21.0,15.99,7.41
2016,11,8,17,15,0.0,12.0,2.85,17.5,12.0,9.12,0.37
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.36,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,10.0,4.45,14.5,10.0,7.6,1.16
2016,11,9,9,0,0.0,16.0,4.6,15.0,16.0,12.18,5.23
2016,11,9,9,15,0.0,36.5,4.6,15.0,36.5,27.88,19.17
2016,11,9,9,30,0.0,57.0,4.6,15.0,57.0,43.68,33.07
2016,11,9,9,45,0.0,48.5,4.65,15.5,48.5,37.15,27.15
2016,11,9,10,0,0.0,40.0,4.7,16.0,40.0,30.63,21.29
2016,11,9,10,15,0.0,42.5,4.7,16.0,42.5,32.57,22.94
2016,11,9,10,30,0.0,45.0,4.7,16.0,45.0,34.51,24.58
2016,11,9,10,45,1.5,112.5,4.75,16.5,114.0,85.84,65.74
