Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,0,3.0,180.0,4.8,17.0,183.0,133.63,104.5
2016,11,9,11,15,1.5,143.5,4.8,17.0,145.0,108.88,84.22
2016,11,9,11,30,0.0,107.0,4.8,17.0,107.0,82.22,62.39
2016,11,9,11,45,0.5,134.5,4.85,17.0,135.0,102.96,79.35
2016,11,9,12,0,1.0,162.0,4.9,17.0,163.0,123.98,96.43
2016,11,9,12,15,0.5,149.5,4.85,17.0,150.0,114.93,89.04
2016,11,9,12,30,0.0,137.0,4.8,17.0,137.0,105.54,81.41
2016,11,9,12,45,0.0,139.5,4.75,17.5,139.5,107.76,83.09
2016,11,9,13,0,0.0,142.0,4.7,18.0,142.0,110.03,84.82
2016,11,9,13,15,0.0,123.0,4.65,18.0,123.0,95.32,72.9
2016,11,9,13,30,0.0,104.0,4.6,18.0,104.0,80.39,60.77
2016,11,9,13,45,0.0,75.5,4.55,18.0,75.5,58.1,42.53
2016,11,9,14,0,0.0,47.0,4.5,18.0,47.0,36.06,24.36
2016,11,9,14,15,0.0,56.0,4.5,18.0,56.0,42.98,30.17
2016,11,9,14,30,0.0,65.0,4.5,18.0,65.0,49.9,36.01
2016,11,9,14,45,1.5,111.0,4.5,18.0,112.0,88.44,68.14
2016,11,9,15,0,3.0,157.0,4.5,18.0,159.0,133.18,105.26
2016,11,9,15,15,1.5,97.0,4.4,18.0,98.0,77.64,59.49
2016,11,9,15,30,0.0,37.0,4.3,18.0,37.0,28.26,18.22
2016,11,9,15,45,0.0,32.0,4.2,18.0,32.0,24.41,15.03
2016,11,9,16,0,0.0,27.0,4.1,18.0,27.0,20.57,11.81
2016,11,9,16,15,0.0,22.0,3.8,17.5,22.0,16.73,8.58
2016,11,9,16,30,0.0,17.0,3.5,17.0,17.0,12.91,5.31
2016,11,9,16,45,0.0,12.0,3.25,17.0,12.0,9.1,1.99
2016,11,9,17,0,0.0,7.0,3.0,17.0,7.0,5.3,0.0
2016,11,9,17,15,0.0,3.5,2.95,16.5,3.5,2.64,0.0
2016,11,9,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,8.0,18.5,2.75,13.0,19.5,14.16,0.0
2016,11,10,7,30,16.0,37.0,2.8,13.0,39.0,27.44,17.75
2016,11,10,7,45,36.0,58.5,2.85,13.0,65.5,42.43,31.84
2016,11,10,8,0,56.0,80.0,2.9,13.0,92.0,57.19,45.46
2016,11,10,8,15,69.5,101.0,2.9,13.5,119.5,71.38,58.27
2016,11,10,8,30,83.0,122.0,2.9,14.0,147.0,85.34,70.58
2016,11,10,8,45,73.0,141.0,2.95,14.5,166.0,97.62,81.17
2016,11,10,9,0,63.0,160.0,3.0,15.0,185.0,109.6,91.28
2016,11,10,9,15,31.5,104.0,3.0,15.0,116.5,76.89,62.42
2016,11,10,9,30,0.0,48.0,3.0,15.0,48.0,36.74,26.95
2016,11,10,9,45,11.5,125.5,3.0,15.5,131.5,93.79,76.72
2016,11,10,10,0,23.0,203.0,3.0,16.0,215.0,143.76,119.26
2016,11,10,10,15,66.5,237.5,2.95,16.5,276.0,157.19,130.08
2016,11,10,10,30,110.0,272.0,2.9,17.0,337.0,176.26,145.6
2016,11,10,10,45,215.5,276.0,2.85,17.5,409.5,189.36,143.14
2016,11,10,11,0,321.0,280.0,2.8,18.0,482.0,220.62,160.0
2016,11,10,11,15,245.0,299.0,2.8,18.0,455.5,248.14,184.4
2016,11,10,11,30,169.0,318.0,2.8,18.0,429.0,262.61,199.65
2016,11,10,11,45,266.5,306.5,2.85,18.5,484.5,301.93,228.31
2016,11,10,12,0,364.0,295.0,2.9,19.0,540.0,352.07,266.63
2016,11,10,12,15,373.0,293.0,2.9,19.0,544.0,381.91,292.06
2016,11,10,12,30,382.0,291.0,2.9,19.0,548.0,411.72,317.3
2016,11,10,12,45,345.5,296.0,2.95,19.5,526.5,423.98,328.41
2016,11,10,13,0,309.0,301.0,3.0,20.0,505.0,432.31,335.95
2016,11,10,13,15,366.5,278.5,3.05,20.0,515.0,468.97,365.96
2016,11,10,13,30,424.0,256.0,3.1,20.0,525.0,519.07,405.9
2016,11,10,13,45,311.0,266.5,3.2,20.0,460.0,465.05,365.62
2016,11,10,14,0,198.0,277.0,3.3,20.0,395.0,399.92,315.84
2016,11,10,14,15,337.0,235.0,3.25,20.0,422.5,488.46,387.65
2016,11,10,14,30,476.0,193.0,3.2,20.0,450.0,583.84,463.07
2016,11,10,14,45,261.5,194.0,3.15,20.0,334.0,417.02,333.81
2016,11,10,15,0,47.0,195.0,3.1,20.0,218.0,223.65,178.03
2016,11,10,15,15,254.5,162.5,3.0,19.5,266.0,398.11,323.69
2016,11,10,15,30,462.0,130.0,2.9,19.0,314.0,560.64,454.6
2016,11,10,15,45,435.0,117.5,2.8,19.0,273.5,532.29,432.72
2016,11,10,16,0,408.0,105.0,2.7,19.0,233.0,501.53,409.45
2016,11,10,16,15,374.5,89.5,2.35,18.5,191.0,459.44,376.43
2016,11,10,16,30,341.0,74.0,2.0,18.0,149.0,415.62,340.5
2016,11,10,16,45,285.0,58.0,1.7,17.5,109.0,351.45,286.17
2016,11,10,17,0,229.0,42.0,1.4,17.0,69.0,287.64,228.68
2016,11,10,17,15,114.5,21.0,1.3,16.0,34.5,155.5,90.62
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,2.0,1.95,11.5,2.0,1.51,0.0
2016,11,11,7,30,0.0,4.0,2.1,12.0,4.0,3.02,0.0
2016,11,11,7,45,0.0,7.5,2.3,12.5,7.5,5.68,0.0
2016,11,11,8,0,0.0,11.0,2.5,13.0,11.0,8.34,1.83
2016,11,11,8,15,0.0,14.0,2.45,13.5,14.0,10.63,3.93
2016,11,11,8,30,0.0,17.0,2.4,14.0,17.0,12.92,5.99
2016,11,11,8,45,0.0,48.5,2.4,14.5,48.5,37.09,27.6
2016,11,11,9,0,0.0,80.0,2.4,15.0,80.0,60.98,48.64
2016,11,11,9,15,0.0,89.5,2.45,15.5,89.5,68.02,54.57
2016,11,11,9,30,0.0,99.0,2.5,16.0,99.0,75.0,60.39
2016,11,11,9,45,0.0,82.0,2.55,16.5,82.0,63.04,49.69
2016,11,11,10,0,0.0,65.0,2.6,17.0,65.0,49.89,38.04
2016,11,11,10,15,0.0,79.5,2.55,17.5,79.5,61.14,47.61
2016,11,11,10,30,0.0,94.0,2.5,18.0,94.0,72.27,56.98
2016,11,11,10,45,0.5,132.5,2.5,18.5,133.0,99.79,76.6
2016,11,11,11,0,1.0,171.0,2.5,19.0,172.0,127.11,98.36
2016,11,11,11,15,0.5,149.0,2.5,19.0,149.5,112.55,86.48
2016,11,11,11,30,0.0,127.0,2.5,19.0,127.0,96.96,73.84
2016,11,11,11,45,4.5,169.5,2.5,19.5,173.0,129.8,99.97
2016,11,11,12,0,9.0,212.0,2.5,20.0,219.0,163.52,126.49
2016,11,11,12,15,68.0,268.0,2.5,20.0,314.0,232.46,180.03
2016,11,11,12,30,127.0,324.0,2.5,20.0,409.0,314.36,243.39
2016,11,11,12,45,232.5,308.5,2.5,20.5,462.0,369.13,285.44
2016,11,11,13,0,338.0,293.0,2.5,21.0,515.0,440.66,340.45
2016,11,11,13,15,607.5,189.5,2.45,21.0,577.0,549.44,425.02
2016,11,11,13,30,877.0,86.0,2.4,21.0,639.0,647.48,501.58
2016,11,11,13,45,869.0,84.5,2.35,21.5,615.0,675.81,523.04
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,700.73,542.05
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,719.3,556.42
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,741.46,572.9
2016,11,11,14,45,800.0,84.0,2.15,22.0,488.5,740.2,572.81
2016,11,11,15,0,763.0,88.0,2.1,22.0,448.0,734.19,569.66
2016,11,11,15,15,736.5,84.0,2.0,21.5,405.0,723.25,563.78
2016,11,11,15,30,710.0,80.0,1.9,21.0,362.0,713.64,558.79
2016,11,11,15,45,673.0,75.0,1.8,21.0,315.0,686.1,539.48
2016,11,11,16,0,636.0,70.0,1.7,21.0,268.0,655.26,517.26
2016,11,11,16,15,579.5,63.5,1.45,20.5,219.5,603.31,478.28
2016,11,11,16,30,523.0,57.0,1.2,20.0,171.0,548.95,435.61
2016,11,11,16,45,437.0,47.0,0.95,19.5,125.0,464.44,367.55
2016,11,11,17,0,351.0,37.0,0.7,19.0,79.0,379.85,294.59
2016,11,11,17,15,175.5,18.5,0.7,18.5,39.5,204.26,112.01
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.5,15.5,3.35,11.5,34.5,12.6,0.0
2016,11,12,7,30,361.0,31.0,3.4,12.0,69.0,25.69,16.08
2016,11,12,7,45,457.5,40.0,3.45,12.5,115.5,33.11,23.61
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,40.62,30.67
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,45.51,35.2
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,50.44,39.59
2016,11,12,8,45,706.5,65.5,3.55,15.0,307.5,58.44,46.49
2016,11,12,9,0,744.0,70.0,3.6,16.0,355.0,62.24,49.55
2016,11,12,9,15,769.5,73.5,3.55,16.5,398.5,65.07,51.78
2016,11,12,9,30,795.0,77.0,3.5,17.0,442.0,67.87,53.97
2016,11,12,9,45,812.0,80.0,3.5,17.5,480.5,70.1,55.64
2016,11,12,10,0,829.0,83.0,3.5,18.0,519.0,72.3,57.28
2016,11,12,10,15,842.0,85.0,3.4,18.0,551.0,73.69,58.34
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,75.08,59.41
2016,11,12,10,45,861.0,89.5,3.2,18.5,607.5,121.45,71.93
2016,11,12,11,0,867.0,92.0,3.1,19.0,632.0,177.88,103.42
2016,11,12,11,15,873.0,93.0,3.0,19.0,649.0,233.26,145.66
2016,11,12,11,30,879.0,94.0,2.9,19.0,666.0,288.35,192.86
2016,11,12,11,45,884.0,93.0,2.85,19.5,675.5,341.14,239.72
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,392.96,285.78
2016,11,12,12,15,889.5,92.0,2.75,20.0,685.5,442.61,330.01
2016,11,12,12,30,890.0,92.0,2.7,20.0,686.0,490.46,371.79
2016,11,12,12,45,886.0,92.5,2.65,20.5,677.5,534.52,408.85
2016,11,12,13,0,882.0,93.0,2.6,21.0,669.0,576.04,442.83
2016,11,12,13,15,584.0,189.5,2.6,21.0,567.0,533.82,413.03
2016,11,12,13,30,286.0,286.0,2.6,21.0,465.0,445.83,346.61
2016,11,12,13,45,162.5,264.5,2.6,21.0,365.5,349.57,273.9
2016,11,12,14,0,39.0,243.0,2.6,21.0,266.0,240.73,188.34
2016,11,12,14,15,181.0,234.0,2.55,20.5,331.5,356.58,283.09
2016,11,12,14,30,323.0,225.0,2.5,20.0,397.0,482.12,382.81
2016,11,12,14,45,492.0,167.5,2.5,20.0,408.5,584.38,463.85
2016,11,12,15,0,661.0,110.0,2.5,20.0,420.0,680.52,538.83
2016,11,12,15,15,618.0,111.0,2.4,20.0,379.0,661.2,524.75
2016,11,12,15,30,575.0,112.0,2.3,20.0,338.0,637.42,508.11
2016,11,12,15,45,537.0,103.0,2.2,20.0,293.0,603.57,483.59
2016,11,12,16,0,499.0,94.0,2.1,20.0,248.0,560.91,451.77
2016,11,12,16,15,448.0,82.5,1.85,19.5,202.0,509.21,412.05
2016,11,12,16,30,397.0,71.0,1.6,19.0,156.0,456.06,369.41
2016,11,12,16,45,322.5,56.5,1.35,18.5,113.5,378.76,305.36
2016,11,12,17,0,248.0,42.0,1.1,18.0,71.0,302.63,237.77
2016,11,12,17,15,124.0,21.0,1.1,17.5,35.5,161.23,82.56
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,102.5,18.0,1.9,11.0,28.0,13.67,0.0
2016,11,13,7,30,205.0,36.0,2.0,11.0,56.0,27.16,17.27
2016,11,13,7,45,278.0,51.5,2.15,11.5,96.5,38.65,28.58
2016,11,13,8,0,351.0,67.0,2.3,12.0,137.0,50.0,39.16
2016,11,13,8,15,412.5,76.0,2.15,12.5,180.5,56.71,45.38
2016,11,13,8,30,474.0,85.0,2.0,13.0,224.0,63.4,51.35
2016,11,13,8,45,362.5,119.0,1.85,13.5,236.5,83.75,69.24
2016,11,13,9,0,251.0,153.0,1.7,14.0,249.0,103.91,86.64
2016,11,13,9,15,205.0,177.0,1.5,14.5,261.5,119.55,99.79
2016,11,13,9,30,159.0,201.0,1.3,15.0,274.0,132.26,110.19
2016,11,13,9,45,305.0,196.0,1.15,16.0,350.5,129.08,106.68
2016,11,13,10,0,451.0,191.0,1.0,17.0,427.0,124.81,102.33
2016,11,13,10,15,473.0,198.0,0.85,17.5,459.0,128.23,104.75
2016,11,13,10,30,495.0,205.0,0.7,18.0,491.0,131.65,107.13
2016,11,13,10,45,660.5,158.5,0.55,18.5,557.0,138.12,90.62
2016,11,13,11,0,826.0,112.0,0.4,19.0,623.0,178.51,104.8
2016,11,13,11,15,832.5,113.0,0.5,19.5,640.5,233.06,145.1
2016,11,13,11,30,839.0,114.0,0.6,20.0,658.0,287.51,190.06
2016,11,13,11,45,834.5,118.5,0.7,20.5,665.5,341.1,236.27
2016,11,13,12,0,830.0,123.0,0.8,21.0,673.0,393.08,281.1
2016,11,13,12,15,830.0,123.0,0.85,21.0,673.5,441.43,322.69
2016,11,13,12,30,830.0,123.0,0.9,21.0,674.0,488.07,362.08
2016,11,13,12,45,830.5,121.0,1.0,21.5,667.0,531.31,397.63
2016,11,13,13,0,831.0,119.0,1.1,22.0,660.0,572.39,430.71
2016,11,13,13,15,825.0,118.0,1.1,22.0,643.5,608.24,459.36
2016,11,13,13,30,819.0,117.0,1.1,22.0,627.0,641.1,485.27
2016,11,13,13,45,507.5,194.5,1.15,22.0,507.0,538.86,412.13
2016,11,13,14,0,196.0,272.0,1.2,22.0,387.0,392.12,302.71
2016,11,13,14,15,413.5,206.5,1.2,22.0,431.5,528.05,408.9
2016,11,13,14,30,631.0,141.0,1.2,22.0,476.0,651.09,501.35
2016,11,13,14,45,661.0,127.5,1.3,22.0,456.0,679.99,523.93
2016,11,13,15,0,691.0,114.0,1.4,22.0,436.0,706.69,545.41
2016,11,13,15,15,661.5,108.5,1.4,21.5,393.0,691.71,536.97
2016,11,13,15,30,632.0,103.0,1.4,21.0,350.0,672.87,526.0
2016,11,13,15,45,584.5,97.5,1.4,21.0,303.0,635.49,500.22
2016,11,13,16,0,537.0,92.0,1.4,21.0,256.0,594.31,470.92
2016,11,13,16,15,477.0,82.0,1.25,20.5,208.5,531.42,423.95
2016,11,13,16,30,417.0,72.0,1.1,20.0,161.0,473.04,378.38
2016,11,13,16,45,326.0,58.0,1.0,19.5,116.0,383.32,306.04
2016,11,13,17,0,235.0,44.0,0.9,19.0,71.0,295.4,229.93
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.5,157.46,73.89
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,17.5,1.8,12.5,31.0,13.37,0.0
2016,11,14,7,30,281.0,35.0,2.1,13.0,62.0,28.85,18.31
2016,11,14,7,45,384.0,46.0,2.4,14.0,108.0,37.65,27.34
2016,11,14,8,0,487.0,57.0,2.7,15.0,154.0,46.49,35.55
2016,11,14,8,15,549.5,65.0,2.8,15.5,202.5,52.61,41.18
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,58.74,46.6
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.0,62.41,49.71
2016,11,14,9,0,703.0,83.0,3.2,17.0,347.0,66.11,52.76
2016,11,14,9,15,731.5,87.0,3.25,17.5,391.0,68.85,54.9
2016,11,14,9,30,760.0,91.0,3.3,18.0,435.0,71.58,57.0
2016,11,14,9,45,783.0,93.0,3.35,19.0,474.5,78.84,62.87
2016,11,14,10,0,806.0,95.0,3.4,20.0,514.0,80.22,63.63
2016,11,14,10,15,820.0,97.5,3.4,20.5,546.0,81.77,64.67
2016,11,14,10,30,834.0,100.0,3.4,21.0,578.0,83.32,65.72
2016,11,14,10,45,845.5,100.5,3.4,21.5,603.5,116.72,69.28
2016,11,14,11,0,857.0,101.0,3.4,22.0,629.0,172.63,99.0
2016,11,14,11,15,863.0,102.0,3.35,22.0,646.0,228.57,140.73
2016,11,14,11,30,869.0,103.0,3.3,22.0,663.0,284.3,187.71
2016,11,14,11,45,886.0,97.0,3.25,22.5,674.5,340.33,236.12
2016,11,14,12,0,903.0,91.0,3.2,23.0,686.0,392.51,281.82
2016,11,14,12,15,903.0,91.0,3.15,23.0,686.5,442.56,326.16
2016,11,14,12,30,903.0,91.0,3.1,23.0,687.0,490.74,368.05
2016,11,14,12,45,900.5,90.5,3.05,23.5,679.0,535.2,405.3
2016,11,14,13,0,898.0,90.0,3.0,24.0,671.0,577.18,439.55
2016,11,14,13,15,892.5,89.0,2.9,24.0,654.5,614.29,470.0
2016,11,14,13,30,887.0,88.0,2.8,24.0,638.0,648.36,497.47
2016,11,14,13,45,878.5,86.5,2.75,24.0,614.0,676.81,520.51
2016,11,14,14,0,870.0,85.0,2.7,24.0,590.0,701.81,540.68
2016,11,14,14,15,857.5,83.0,2.65,24.0,558.5,726.46,559.86
2016,11,14,14,30,845.0,81.0,2.6,24.0,527.0,741.39,571.2
2016,11,14,14,45,826.5,79.0,2.55,24.0,489.0,747.91,576.75
2016,11,14,15,0,808.0,77.0,2.5,24.0,451.0,750.44,579.65
2016,11,14,15,15,783.5,74.0,2.3,24.0,408.0,743.08,574.65
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,731.82,566.79
2016,11,14,15,45,725.0,66.0,1.95,24.0,318.0,706.63,549.04
2016,11,14,16,0,691.0,61.0,1.8,24.0,271.0,677.86,528.14
2016,11,14,16,15,636.5,55.5,1.6,23.0,221.5,634.93,497.41
2016,11,14,16,30,582.0,50.0,1.4,22.0,172.0,584.19,458.78
2016,11,14,16,45,496.0,41.0,1.2,21.0,125.0,501.46,393.29
2016,11,14,17,0,410.0,32.0,1.0,20.0,78.0,419.05,321.32
2016,11,14,17,15,205.0,16.0,1.05,19.5,39.0,218.97,94.81
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,11.16,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,22.99,13.25
2016,11,15,7,45,551.5,32.0,2.85,14.0,116.5,29.62,20.28
2016,11,15,8,0,649.0,39.0,3.2,15.0,165.0,36.41,26.62
2016,11,15,8,15,704.0,44.0,3.1,15.5,216.0,41.25,31.1
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,46.12,35.44
2016,11,15,8,45,794.5,52.0,2.9,17.0,315.5,49.19,37.99
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,57.63,45.14
2016,11,15,9,15,854.0,57.5,2.55,19.0,409.0,60.76,47.56
2016,11,15,9,30,878.0,60.0,2.3,20.0,454.0,63.8,49.84
2016,11,15,9,45,895.5,61.5,2.05,21.0,493.5,65.91,51.3
2016,11,15,10,0,913.0,63.0,1.8,22.0,533.0,67.93,52.66
2016,11,15,10,15,924.5,64.5,1.7,22.5,566.0,69.73,53.95
2016,11,15,10,30,936.0,66.0,1.6,23.0,599.0,71.44,55.16
2016,11,15,10,45,944.0,67.0,1.55,24.0,624.5,105.81,58.44
2016,11,15,11,0,952.0,68.0,1.5,25.0,650.0,165.5,88.45
2016,11,15,11,15,957.0,68.5,1.45,25.0,667.5,224.37,131.14
2016,11,15,11,30,962.0,69.0,1.4,25.0,685.0,282.71,179.31
2016,11,15,11,45,961.0,71.0,1.4,25.5,694.0,339.76,228.35
2016,11,15,12,0,960.0,73.0,1.4,26.0,703.0,395.25,276.07
2016,11,15,12,15,960.0,73.5,1.3,26.0,703.5,448.09,321.07
2016,11,15,12,30,960.0,74.0,1.2,26.0,704.0,498.98,363.26
2016,11,15,12,45,957.0,73.5,1.2,26.5,696.0,545.32,400.61
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,588.98,434.81
2016,11,15,13,15,949.5,72.5,1.15,27.0,671.5,628.95,465.88
2016,11,15,13,30,945.0,72.0,1.1,27.0,655.0,665.82,493.94
2016,11,15,13,45,936.5,71.0,1.05,27.0,630.5,696.34,516.96
2016,11,15,14,0,928.0,70.0,1.0,27.0,606.0,723.26,537.07
2016,11,15,14,15,916.5,68.5,0.9,27.0,574.0,743.81,550.85
2016,11,15,14,30,905.0,67.0,0.8,27.0,542.0,760.52,561.59
2016,11,15,14,45,888.5,65.5,0.75,27.0,503.5,769.58,568.0
2016,11,15,15,0,872.0,64.0,0.7,27.0,465.0,774.73,571.97
2016,11,15,15,15,848.5,61.5,0.6,26.5,421.0,769.22,569.28
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,768.22,569.59
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,745.42,554.72
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,719.01,537.02
2016,11,15,16,15,705.0,47.5,0.4,25.5,229.5,673.2,506.61
2016,11,15,16,30,653.0,43.0,0.4,25.0,179.0,624.55,472.01
2016,11,15,16,45,564.0,36.0,0.4,24.5,130.0,540.55,409.02
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,455.61,337.53
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,235.33,88.9
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,10.23,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,23.78,13.61
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.5,31.18,21.52
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,38.7,28.52
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,43.84,33.25
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,49.01,37.84
2016,11,16,8,45,770.5,57.0,2.3,18.0,310.0,52.72,40.93
2016,11,16,9,0,807.0,61.0,2.4,19.0,359.0,56.43,43.91
2016,11,16,9,15,832.0,63.5,2.4,20.0,404.0,58.8,45.67
2016,11,16,9,30,857.0,66.0,2.4,21.0,449.0,67.47,52.81
2016,11,16,9,45,874.0,68.5,2.45,22.0,488.0,70.18,54.75
2016,11,16,10,0,891.0,71.0,2.5,23.0,527.0,72.78,56.58
2016,11,16,10,15,903.5,73.0,2.8,23.5,560.0,74.84,58.07
2016,11,16,10,30,916.0,75.0,3.1,24.0,593.0,76.81,59.48
2016,11,16,10,45,923.5,76.5,3.4,24.5,618.5,108.87,62.31
2016,11,16,11,0,931.0,78.0,3.7,25.0,644.0,167.84,91.8
2016,11,16,11,15,936.5,78.5,3.75,25.0,662.0,225.82,133.93
2016,11,16,11,30,942.0,79.0,3.8,25.0,680.0,283.34,181.93
2016,11,16,11,45,947.0,78.5,3.9,25.5,689.5,339.26,230.71
2016,11,16,12,0,952.0,78.0,4.0,26.0,699.0,394.16,278.96
2016,11,16,12,15,952.5,78.0,4.05,26.0,700.0,446.46,325.22
2016,11,16,12,30,953.0,78.0,4.1,26.0,701.0,496.86,369.09
2016,11,16,12,45,950.5,77.5,4.15,26.5,693.0,543.21,408.14
2016,11,16,13,0,948.0,77.0,4.2,27.0,685.0,586.97,444.15
2016,11,16,13,15,943.0,76.5,4.2,26.5,668.5,626.52,477.87
2016,11,16,13,30,938.0,76.0,4.2,26.0,652.0,662.96,508.74
2016,11,16,13,45,930.0,75.0,4.2,26.0,628.0,693.7,534.01
2016,11,16,14,0,922.0,74.0,4.2,26.0,604.0,720.91,556.33
2016,11,16,14,15,910.5,72.5,4.15,26.0,572.0,741.47,572.63
2016,11,16,14,30,899.0,71.0,4.1,26.0,540.0,758.22,585.56
2016,11,16,14,45,880.5,69.5,4.05,26.0,501.5,765.84,592.1
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,769.5,595.96
2016,11,16,15,15,838.5,65.0,3.7,25.5,419.0,771.54,598.89
2016,11,16,15,30,815.0,62.0,3.4,25.0,375.0,761.81,593.18
2016,11,16,15,45,780.5,58.5,3.15,24.5,326.5,738.69,577.7
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,711.92,558.86
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,664.32,524.17
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,613.78,484.98
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,528.9,416.93
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,442.84,339.93
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,234.2,80.05
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.0,13.5,2.3,13.5,30.5,10.62,0.0
2016,11,17,7,30,384.0,27.0,2.6,14.0,61.0,22.58,12.36
2016,11,17,7,45,489.0,36.0,2.95,15.0,108.5,30.17,20.58
2016,11,17,8,0,594.0,45.0,3.3,16.0,156.0,41.11,30.59
2016,11,17,8,15,654.5,50.5,3.7,16.5,206.5,46.12,35.24
2016,11,17,8,30,715.0,56.0,4.1,17.0,257.0,51.2,39.76
2016,11,17,8,45,753.5,60.0,4.5,18.0,305.5,54.84,42.78
2016,11,17,9,0,792.0,64.0,4.9,19.0,354.0,58.48,45.7
2016,11,17,9,15,817.5,67.0,5.05,19.5,398.5,61.14,47.81
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,63.78,49.86
2016,11,17,9,45,863.0,71.5,5.4,20.5,482.5,71.91,56.61
2016,11,17,10,0,883.0,73.0,5.6,21.0,522.0,73.88,58.03
2016,11,17,10,15,563.0,164.5,5.6,21.5,457.5,111.39,89.66
2016,11,17,10,30,243.0,256.0,5.6,22.0,393.0,164.32,133.69
2016,11,17,10,45,583.5,167.0,5.7,22.5,515.0,133.69,90.8
2016,11,17,11,0,924.0,78.0,5.8,23.0,637.0,164.86,91.0
2016,11,17,11,15,654.0,174.0,5.8,23.0,575.0,231.73,152.1
2016,11,17,11,30,384.0,270.0,5.8,23.0,513.0,276.29,199.73
2016,11,17,11,45,656.5,176.5,5.8,23.5,599.5,321.62,228.8
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,387.98,278.52
2016,11,17,12,15,928.0,83.0,5.75,24.0,686.0,438.62,324.26
2016,11,17,12,30,927.0,83.0,5.7,24.0,686.0,487.25,367.57
2016,11,17,12,45,923.5,82.0,5.7,24.5,677.0,531.57,405.9
2016,11,17,13,0,920.0,81.0,5.7,25.0,668.0,573.24,441.14
2016,11,17,13,15,913.5,80.5,5.6,25.0,651.5,610.87,473.08
2016,11,17,13,30,907.0,80.0,5.5,25.0,635.0,645.36,501.93
2016,11,17,13,45,896.0,79.0,5.45,25.0,610.0,673.19,525.42
2016,11,17,14,0,885.0,78.0,5.4,25.0,585.0,697.38,545.83
2016,11,17,14,15,678.0,132.0,5.25,25.0,508.0,645.97,506.58
2016,11,17,14,30,471.0,186.0,5.1,25.0,431.0,562.89,442.93
2016,11,17,14,45,640.5,129.5,5.0,25.0,436.5,658.48,519.36
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,740.44,581.7
2016,11,17,15,15,783.5,70.0,4.7,24.5,399.0,731.72,576.55
2016,11,17,15,30,757.0,67.0,4.5,24.0,356.0,719.1,568.84
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.5,686.68,545.21
2016,11,17,16,0,663.0,62.0,4.1,24.0,259.0,656.41,522.65
2016,11,17,16,15,604.5,56.0,3.75,23.5,210.5,604.58,483.1
2016,11,17,16,30,546.0,50.0,3.4,23.0,162.0,550.5,439.74
2016,11,17,16,45,436.0,42.0,3.1,22.5,115.5,450.73,358.54
2016,11,17,17,0,326.0,34.0,2.8,22.0,69.0,351.23,270.82
2016,11,17,17,15,163.0,17.0,3.0,21.5,34.5,184.31,52.3
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,42.5,17.5,1.95,18.5,21.0,13.77,0.0
2016,11,18,7,30,85.0,35.0,2.0,19.0,42.0,25.72,14.14
2016,11,18,7,45,192.5,52.5,2.15,19.5,83.5,38.62,27.29
2016,11,18,8,0,300.0,70.0,2.3,20.0,125.0,51.64,39.12
2016,11,18,8,15,368.5,82.0,2.35,20.0,170.0,60.33,47.05
2016,11,18,8,30,437.0,94.0,2.4,20.0,215.0,68.95,54.7
2016,11,18,8,45,498.0,99.5,2.45,20.0,261.5,73.17,58.36
2016,11,18,9,0,559.0,105.0,2.5,20.0,308.0,80.19,64.33
2016,11,18,9,15,594.0,111.5,2.85,20.0,351.0,84.11,67.55
2016,11,18,9,30,629.0,118.0,3.2,20.0,394.0,88.02,70.74
2016,11,18,9,45,418.0,172.0,3.55,20.5,362.5,114.56,93.05
2016,11,18,10,0,207.0,226.0,3.9,21.0,331.0,147.27,120.24
2016,11,18,10,15,207.5,243.5,4.25,20.5,354.0,156.67,128.1
2016,11,18,10,30,208.0,261.0,4.6,20.0,377.0,165.74,135.76
2016,11,18,10,45,284.5,258.5,4.95,20.0,425.5,172.32,129.27
2016,11,18,11,0,361.0,256.0,5.3,20.0,474.0,204.29,146.08
2016,11,18,11,15,596.5,184.5,5.4,20.0,556.0,227.67,153.0
2016,11,18,11,30,832.0,113.0,5.5,20.0,638.0,274.85,183.45
2016,11,18,11,45,617.0,192.0,5.65,20.0,584.5,320.03,231.64
2016,11,18,12,0,402.0,271.0,5.8,20.0,531.0,339.64,256.94
2016,11,18,12,15,295.5,291.5,5.8,20.0,482.5,342.13,263.73
2016,11,18,12,30,189.0,312.0,5.8,20.0,434.0,329.21,256.72
2016,11,18,12,45,538.5,203.5,5.85,20.0,546.0,442.45,345.82
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,566.59,445.16
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,604.0,477.66
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,638.49,507.59
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,669.09,534.15
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,696.57,558.02
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,721.77,580.62
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,737.42,594.98
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,740.18,598.74
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,738.56,599.3
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,729.05,594.66
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,715.55,586.81
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,697.01,573.53
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,670.18,553.02
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,618.67,513.29
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,564.71,469.13
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,482.2,397.9
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,400.0,318.63
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,206.99,50.78
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,9.44,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,22.25,12.02
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,28.98,20.38
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,35.9,27.21
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,40.45,31.63
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,48.75,39.32
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,52.77,42.84
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,56.69,46.17
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,59.95,48.91
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,63.09,51.52
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,65.29,53.24
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,67.38,54.87
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,69.28,56.31
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,71.08,57.68
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,98.28,58.85
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,160.51,89.0
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,222.3,134.86
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,283.55,187.73
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,342.77,241.92
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,400.46,295.2
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,455.35,346.07
