Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,508.18,394.14
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,557.51,437.52
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,604.14,477.44
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,645.48,513.18
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,683.52,545.64
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,716.54,573.64
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,745.87,598.4
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,768.64,616.73
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,787.43,631.39
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,796.55,639.23
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,801.52,644.18
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,796.49,642.74
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,787.46,638.25
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,774.02,628.91
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,748.68,609.87
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,702.29,573.94
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,652.8,533.04
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,565.72,459.48
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,477.2,374.49
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,243.87,48.02
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,9.05,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,21.25,10.88
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,28.4,19.92
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,35.73,27.09
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,40.65,31.87
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,45.64,36.51
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,53.83,43.87
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,58.38,47.75
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,61.6,50.35
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,64.71,52.79
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,67.22,54.66
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,69.61,56.42
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,71.45,57.79
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,73.2,59.09
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,97.64,59.48
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,158.59,87.82
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,219.08,131.83
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,279.0,182.87
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,336.51,234.54
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,392.71,285.54
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,446.67,334.67
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,498.6,381.12
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,546.61,422.77
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,591.89,461.08
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,632.63,495.64
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,670.14,526.99
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,702.38,553.06
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,730.98,575.96
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,752.65,593.66
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,770.4,607.57
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,778.99,615.35
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,783.5,620.37
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,779.26,619.29
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,771.15,615.31
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,757.13,605.86
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,731.3,586.96
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,684.68,553.04
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,635.01,514.17
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,547.81,441.96
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,459.69,358.36
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,234.5,32.1
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,9.44,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,21.91,10.56
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,29.73,20.64
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,37.69,28.32
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,42.81,33.24
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,47.99,38.01
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,51.72,41.24
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,55.45,44.36
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,58.2,46.52
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,60.93,48.62
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,69.64,55.83
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,72.24,57.61
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,73.99,58.87
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,75.65,60.06
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,97.18,60.29
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,155.24,86.53
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,211.91,126.94
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,268.04,174.25
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,322.77,223.07
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,376.38,271.59
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,426.97,317.9
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,475.56,361.78
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,520.31,400.94
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,562.39,436.92
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,599.58,469.13
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,633.61,498.27
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,662.37,521.86
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,687.58,542.31
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,706.37,558.55
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,721.41,570.52
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,732.35,579.59
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,732.49,580.78
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,724.36,576.43
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,712.34,569.29
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,685.38,549.66
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,654.78,526.58
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,610.24,492.55
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,557.95,450.27
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,469.01,375.9
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,380.57,292.97
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,195.55,13.24
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,5.9,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,11.42,2.16
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,23.6,14.54
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,35.32,25.25
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,48.25,36.96
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,61.03,48.4
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,73.05,58.88
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,84.94,69.06
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,83.35,67.38
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,81.37,65.37
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,98.49,79.82
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,115.2,93.74
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,131.38,107.29
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,147.19,120.45
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,132.97,103.05
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,117.43,90.32
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,141.1,108.97
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,166.08,128.59
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,174.47,134.94
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,183.19,141.62
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,152.47,117.46
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,119.14,90.98
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,155.62,120.2
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,194.45,151.2
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,135.44,104.27
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,74.83,55.45
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,49.94,35.29
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,25.26,15.14
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,44.11,30.67
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,63.04,46.27
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,104.25,80.29
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,151.63,119.16
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,136.88,107.32
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,121.89,95.26
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,103.92,80.6
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,85.6,65.46
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,68.89,51.69
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,51.52,37.12
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,34.5,22.67
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,17.55,8.11
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,8.75,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,9.05,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,19.15,7.07
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,26.79,17.77
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,37.57,28.02
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,43.1,33.31
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,48.69,38.46
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,51.67,41.02
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,54.74,43.54
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,57.55,45.86
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,60.35,48.13
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,68.43,54.91
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,70.51,56.37
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,72.33,57.7
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,74.05,58.95
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,91.12,57.96
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,149.96,82.51
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,208.51,123.43
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,266.71,171.99
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,322.75,221.77
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,377.71,271.35
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,430.3,319.12
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,481.0,364.38
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,527.96,404.94
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,572.37,442.26
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,612.19,475.75
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,648.9,506.02
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,680.18,531.96
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,707.93,554.82
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,729.64,572.53
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,747.57,585.98
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,755.7,592.45
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,759.83,596.16
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,754.79,594.09
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,753.89,594.91
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,731.34,578.48
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,705.16,558.76
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,658.27,523.72
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,608.45,484.05
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,521.47,413.29
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,433.83,330.4
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,220.39,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,9.44,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,19.92,6.69
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,29.43,19.99
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,38.94,29.12
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,44.58,34.52
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,50.28,39.76
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,55.27,44.19
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,60.2,48.45
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,68.38,55.39
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,71.53,57.78
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,74.08,59.62
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,76.6,61.41
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,78.3,62.61
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,80.0,63.81
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,128.23,93.63
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,193.51,141.72
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,222.71,162.58
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,251.49,185.45
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,295.33,210.37
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,367.27,261.71
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,418.36,307.18
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,465.67,349.03
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,510.19,387.23
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,551.95,422.3
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,589.4,454.0
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,623.81,482.78
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,470.88,368.31
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,254.56,198.37
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,491.31,387.93
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,705.38,551.21
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,709.59,553.8
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,709.76,554.96
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,704.13,552.23
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,690.86,543.78
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,659.05,520.65
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,623.73,494.23
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,568.27,452.72
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,510.23,406.97
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,413.13,328.29
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,316.0,240.5
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,160.8,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,9.83,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,18.96,4.76
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,29.65,19.62
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,43.12,32.13
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,50.37,38.95
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,57.62,45.57
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,53.44,41.84
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,57.69,45.46
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,38.25,28.19
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,18.3,10.51
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,25.97,17.18
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,33.67,23.79
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,56.84,43.81
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,79.14,62.86
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,93.3,71.43
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,107.7,83.03
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,60.01,43.97
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,9.18,1.97
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,57.33,41.66
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,104.69,80.04
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,73.22,54.45
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,40.71,27.89
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,53.85,38.69
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,67.02,49.48
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,109.23,84.05
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,153.67,120.27
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,243.21,193.42
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,347.12,276.84
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,331.36,265.36
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,313.53,252.43
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,234.75,189.24
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,153.3,122.28
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,138.4,110.54
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,123.27,98.33
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,105.41,83.49
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,87.2,68.14
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,69.31,53.1
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,50.63,37.14
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,33.53,22.34
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,16.78,7.65
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,8.37,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,9.83,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,18.82,3.55
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,31.51,21.51
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,44.16,33.63
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,53.41,42.34
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,62.59,50.74
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,68.18,55.71
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,76.65,63.09
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,80.71,66.43
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,84.75,69.69
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,102.0,84.3
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,119.92,99.22
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,136.43,112.9
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,159.05,131.6
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,164.48,128.96
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,176.8,136.8
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,166.55,129.06
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,152.75,119.07
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,187.98,145.87
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,230.49,178.44
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,197.86,153.77
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,156.16,121.36
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,203.8,158.98
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,253.42,197.69
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,225.3,175.89
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,184.91,144.25
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,155.92,121.43
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,125.62,97.2
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,106.91,82.3
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,87.94,67.04
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,114.94,89.48
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,145.51,114.72
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,131.17,103.38
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,116.63,91.79
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,99.77,77.99
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,82.56,63.68
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,66.32,50.15
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,49.45,35.84
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,32.95,21.68
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,16.79,7.56
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,8.37,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,4.72,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,9.13,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,19.86,11.29
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,30.31,21.13
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,41.97,31.82
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,53.52,42.26
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,64.96,52.31
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,76.29,62.05
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,86.86,71.08
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,97.32,79.88
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,107.08,87.98
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,116.73,95.91
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,106.89,87.06
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,96.32,77.66
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,130.67,106.65
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,172.23,133.24
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,184.85,142.44
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,197.53,152.21
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,217.79,167.62
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,240.45,185.22
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,250.73,194.03
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,260.71,202.61
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,340.7,264.86
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,424.12,330.55
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,369.75,289.85
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,280.99,220.35
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,260.89,205.04
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,238.42,187.51
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,357.99,286.1
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,487.95,391.4
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,573.47,461.03
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,652.39,525.34
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,638.2,516.08
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,620.29,503.88
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,586.57,477.99
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,549.41,448.7
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,491.08,401.98
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,428.78,350.2
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,337.84,272.11
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,249.1,188.65
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,126.36,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,8.26,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,15.88,0.0
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,28.19,17.75
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,40.41,29.31
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,51.15,39.1
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,61.66,48.48
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,70.82,56.47
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,79.76,64.09
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,85.84,69.1
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,91.78,73.91
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,78.05,61.8
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,67.73,52.7
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,76.37,59.95
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,78.45,61.59
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,83.43,65.57
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,140.54,76.9
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,198.37,114.39
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,255.99,160.74
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,311.64,209.53
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,366.61,259.19
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,393.58,291.72
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,397.16,302.45
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,477.12,366.02
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,561.53,434.25
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,512.92,400.59
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,416.15,326.67
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,516.2,407.93
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,620.73,492.04
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,679.51,540.39
2016,11,28,14,30,909.0,68.0,5.6,22.0,520.0,733.84,584.64
2016,11,28,14,45,890.0,67.0,5.5,22.0,482.0,742.82,592.02
2016,11,28,15,0,871.0,66.0,5.4,22.0,444.0,747.87,596.74
2016,11,28,15,15,846.0,63.0,5.0,21.5,401.0,749.56,598.79
2016,11,28,15,30,821.0,60.0,4.6,21.0,358.0,739.97,592.12
2016,11,28,15,45,782.5,57.0,4.2,21.0,310.0,715.93,573.33
2016,11,28,16,0,744.0,54.0,3.8,21.0,262.0,688.14,551.42
2016,11,28,16,15,685.5,49.0,3.25,20.0,212.5,638.56,513.12
2016,11,28,16,30,627.0,44.0,2.7,19.0,163.0,585.88,469.97
2016,11,28,16,45,523.5,36.0,2.15,18.0,115.5,492.28,392.07
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,410.16,310.18
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,207.2,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,7.87,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,16.53,0.0
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,25.7,16.05
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,35.0,25.16
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,40.78,30.71
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,46.66,36.12
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,54.94,43.51
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,59.29,47.26
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,62.67,49.97
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,66.04,52.59
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,69.12,54.92
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,72.13,57.16
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,73.64,58.21
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,75.16,59.26
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,78.58,61.82
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,135.47,75.04
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,197.64,115.76
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,253.25,159.89
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,306.56,205.6
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,359.35,252.01
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,410.64,297.77
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,460.23,341.38
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,505.73,380.14
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,548.99,416.02
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,588.0,448.68
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,624.06,478.37
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,654.28,503.42
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,681.1,525.59
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,701.29,543.69
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,717.74,558.53
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,733.05,570.65
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,738.03,575.45
