Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,731.87,571.99
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,721.74,565.47
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,697.15,547.29
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,668.89,525.72
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,618.22,489.52
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,564.43,448.4
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,479.96,379.86
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,388.22,292.99
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,196.57,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,12.98,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,22.58,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,28.4,18.53
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,33.28,24.13
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,38.53,29.29
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,43.88,34.33
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,47.03,37.21
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,50.26,40.05
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,58.44,47.27
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,62.01,50.27
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,63.97,51.69
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,65.87,53.03
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,67.84,54.54
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,69.73,55.97
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,70.98,56.84
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,130.98,71.12
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,190.82,109.67
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,250.38,158.21
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,308.53,209.8
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,365.67,261.83
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,420.13,312.16
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,472.72,360.11
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,521.59,403.3
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,567.96,443.21
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,609.99,479.63
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,648.87,512.78
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,682.41,541.21
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,712.38,566.44
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,736.01,586.53
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,755.74,602.22
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,766.4,611.0
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,772.99,616.93
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,770.28,616.41
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,763.67,612.85
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,743.81,597.91
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,720.55,579.66
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,682.89,551.62
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,634.71,512.93
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,549.22,441.01
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,462.66,353.18
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,233.13,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,7.08,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,14.93,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,23.76,14.66
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,32.72,23.85
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,38.61,29.64
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,48.29,38.67
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,52.74,42.67
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,57.19,46.53
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,60.64,49.37
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,64.06,52.13
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,66.18,53.67
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,68.29,55.18
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,69.9,56.35
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,78.66,63.79
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,80.17,64.73
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,134.79,77.19
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,190.95,112.74
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,246.83,157.7
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,300.84,205.14
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,353.92,253.14
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,405.11,300.16
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,454.56,345.07
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,469.25,362.84
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,463.03,362.05
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,542.19,426.02
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,617.0,486.61
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,646.32,510.67
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,672.15,531.81
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,692.23,550.36
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,714.97,570.54
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,723.41,578.02
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,727.87,582.62
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,721.39,579.32
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,710.92,572.9
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,686.26,554.35
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,657.89,532.25
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,607.17,493.88
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,562.05,457.22
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,471.11,380.99
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,380.86,292.68
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,192.89,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,5.51,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,10.68,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,24.83,15.03
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,38.56,28.53
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,52.68,41.77
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,66.6,54.66
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,78.8,65.67
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,90.72,76.2
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,98.44,82.8
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,107.72,90.67
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,114.32,96.08
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,120.78,101.31
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,137.39,115.31
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,152.35,127.75
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,87.96,71.61
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,7.64,0.8
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,29.5,19.24
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,51.49,37.65
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,126.13,98.74
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,201.65,159.75
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,145.49,114.7
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,83.14,63.85
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,46.1,33.06
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,9.18,2.08
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,115.14,90.79
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,230.38,185.3
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,118.17,93.53
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,7.63,0.8
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,41.39,29.38
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,76.15,58.7
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,73.13,56.28
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,70.16,53.92
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,62.42,47.6
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,54.62,41.17
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,47.13,34.84
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,39.8,28.56
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,31.71,21.61
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,23.64,14.57
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,16.36,8.12
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.11,1.56
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.57,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.02,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,9.11,1.92
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,15.21,7.98
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,22.49,14.85
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,29.78,21.7
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,37.09,28.43
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,44.42,35.07
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,48.67,38.89
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,52.93,42.66
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,29.42,21.19
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,6.09,0.0
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,53.35,42.73
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,97.45,82.17
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,67.33,54.95
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,33.72,23.41
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,66.59,51.53
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,97.93,78.11
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,73.5,57.29
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,47.64,35.22
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,62.35,47.77
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,77.02,60.25
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,75.52,58.98
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,73.99,57.71
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,114.42,92.08
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,157.11,128.16
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,98.67,78.91
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,41.41,30.07
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,60.72,46.75
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,81.2,64.41
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,53.72,40.92
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,27.5,18.31
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,24.8,16.02
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,22.11,13.71
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,19.04,11.05
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,15.97,8.37
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,12.91,5.66
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,9.86,2.92
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,6.82,0.18
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,3.78,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,1.89,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.75,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.51,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.27,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.03,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,3.79,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,4.55,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,6.08,0.0
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,7.61,1.28
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,16.01,8.89
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,24.44,16.46
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,46.39,36.15
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,68.34,55.67
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,56.86,45.33
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,45.28,33.22
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,80.29,62.98
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,113.6,90.99
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,131.2,105.53
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,149.59,120.75
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,135.55,109.13
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,120.43,96.56
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,117.92,94.51
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,115.33,92.4
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,99.98,79.53
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,84.33,66.37
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,59.2,45.0
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,34.48,23.9
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,114.05,92.13
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,203.97,168.25
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,215.75,178.93
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,228.7,190.78
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,213.58,178.87
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,197.79,166.24
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,176.39,148.22
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,154.15,129.16
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,128.72,107.08
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,102.35,83.67
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,69.77,54.25
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,27.95,16.8
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,11.57,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,3.78,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,6.82,0.44
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,10.24,3.69
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,13.68,6.93
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,17.12,10.12
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,20.57,13.27
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,22.87,15.36
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,25.18,17.44
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,49.07,39.03
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,72.15,59.58
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,44.46,34.58
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,16.04,8.88
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,73.49,60.43
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,125.34,101.19
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,137.36,110.79
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,150.11,121.07
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,142.1,114.32
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,132.9,106.63
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,143.41,115.31
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,154.53,124.5
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,146.92,118.32
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,138.75,111.68
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,202.39,164.73
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,268.08,219.0
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,191.57,156.1
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,103.7,82.46
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,87.51,69.07
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,71.16,55.36
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,65.12,50.35
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,59.14,45.35
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,52.93,40.14
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,46.74,34.9
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,346.73,297.36
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,617.53,515.44
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,565.04,470.66
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,510.0,423.97
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,429.1,353.0
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,348.53,271.32
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,177.86,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,11.8,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,20.86,11.0
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,32.14,22.97
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,38.17,28.95
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,44.3,34.78
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,47.73,37.98
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,51.25,41.12
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,54.54,44.06
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,57.81,46.92
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,65.71,53.83
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,68.18,55.8
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,70.43,57.56
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,72.58,59.24
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,73.88,60.15
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,118.26,67.94
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,182.49,124.81
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,214.87,168.01
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,206.97,163.87
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,189.13,151.22
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,167.99,134.38
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,143.5,114.52
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,154.74,123.64
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,166.7,133.35
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,143.38,114.26
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,118.87,94.06
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,108.07,85.22
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,97.04,76.16
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,109.53,86.91
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,123.13,98.65
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,90.91,71.75
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,59.13,44.97
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,53.32,40.22
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,47.51,35.4
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,347.65,298.05
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,617.1,517.44
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,563.23,471.76
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,506.55,423.36
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,404.1,335.18
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,301.39,236.86
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,153.56,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,11.02,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,22.26,12.01
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,33.11,24.13
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,40.38,31.36
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,47.68,38.35
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,52.73,42.99
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,57.77,47.45
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,61.14,50.36
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,64.5,53.2
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,72.45,60.12
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,75.04,62.16
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,77.16,63.77
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,79.27,65.36
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,109.24,91.44
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,162.34,129.47
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,174.73,138.14
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,187.21,147.64
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,201.6,158.72
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,216.92,170.71
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,226.93,179.11
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,236.96,187.56
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,243.07,192.66
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,248.89,197.51
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,251.35,199.98
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,253.46,202.19
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,190.25,151.65
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,115.43,90.59
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,109.52,86.06
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,103.56,81.31
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,96.24,75.44
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,88.86,69.49
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,387.86,319.03
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,650.62,515.61
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,623.02,491.24
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,591.96,467.84
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,537.94,430.62
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,481.2,388.53
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,391.31,316.12
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,301.57,232.73
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,152.82,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,7.87,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,21.59,11.13
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,35.05,25.95
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,49.13,39.62
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,62.95,52.86
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,74.6,63.79
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,86.04,74.31
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,90.93,78.73
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,100.39,87.28
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,110.74,96.39
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,120.97,105.28
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,109.66,94.77
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,97.3,83.35
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,102.31,87.74
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,107.71,88.34
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,138.51,114.18
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,171.18,141.4
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,162.13,134.05
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,151.02,124.92
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,153.45,127.04
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,155.85,129.15
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,156.72,129.99
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,157.57,130.84
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,111.14,91.22
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,63.87,50.35
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,198.24,168.28
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,336.21,287.54
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,372.06,320.06
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,424.73,366.97
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,349.92,303.14
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,285.38,246.8
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,270.42,234.65
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,254.45,221.36
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,234.98,204.83
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,214.42,186.96
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,186.54,162.24
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,157.27,135.56
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,121.03,101.56
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,82.11,63.27
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,38.63,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-2.0,18.0,10.23,0.0
2016,12,9,7,45,336.5,24.0,3.45,-1.5,57.0,19.98,9.69
2016,12,9,8,0,492.0,35.0,3.7,-1.0,96.0,29.45,21.17
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.0,38.43,30.11
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,44.94,36.49
2016,12,9,8,45,708.0,54.0,4.05,0.0,240.0,49.52,40.96
2016,12,9,9,0,759.0,59.0,4.2,0.0,288.0,54.13,45.32
2016,12,9,9,15,791.5,62.5,4.05,0.5,333.5,57.32,48.16
2016,12,9,9,30,824.0,66.0,3.9,1.0,379.0,60.5,50.94
2016,12,9,9,45,454.0,130.0,3.8,1.5,305.5,90.97,78.84
2016,12,9,10,0,84.0,194.0,3.7,2.0,232.0,130.46,114.48
2016,12,9,10,15,85.0,208.5,3.5,2.5,249.5,139.28,121.9
2016,12,9,10,30,86.0,223.0,3.3,3.0,267.0,147.86,129.09
2016,12,9,10,45,86.0,235.0,3.1,3.5,280.5,154.95,134.89
2016,12,9,11,0,86.0,247.0,2.9,4.0,294.0,168.43,137.64
2016,12,9,11,15,108.0,259.5,2.7,4.5,320.5,188.46,151.62
2016,12,9,11,30,130.0,272.0,2.5,5.0,347.0,209.0,166.97
2016,12,9,11,45,130.0,277.0,2.35,5.5,353.5,226.25,181.33
2016,12,9,12,0,130.0,282.0,2.2,6.0,360.0,243.39,195.88
2016,12,9,12,15,220.5,275.0,2.0,6.0,407.5,282.34,226.41
2016,12,9,12,30,311.0,268.0,1.8,6.0,455.0,333.6,267.81
2016,12,9,12,45,265.0,272.5,1.65,6.5,431.0,339.92,274.67
2016,12,9,13,0,219.0,277.0,1.5,7.0,407.0,334.24,271.33
2016,12,9,13,15,151.0,268.0,1.4,7.0,357.0,307.43,250.99
2016,12,9,13,30,83.0,259.0,1.3,7.0,307.0,264.25,216.56
2016,12,9,13,45,95.5,251.5,1.2,7.0,304.5,273.2,224.74
2016,12,9,14,0,108.0,244.0,1.1,7.0,302.0,282.74,233.19
2016,12,9,14,15,72.5,220.5,1.05,7.0,258.5,244.88,202.35
2016,12,9,14,30,37.0,197.0,1.0,7.0,215.0,203.67,168.36
2016,12,9,14,45,431.5,137.0,1.0,7.0,322.5,474.11,395.78
2016,12,9,15,0,826.0,77.0,1.0,7.0,430.0,716.17,583.39
2016,12,9,15,15,799.0,73.5,1.0,6.5,388.0,709.29,577.41
2016,12,9,15,30,772.0,70.0,1.0,6.0,346.0,698.36,571.52
2016,12,9,15,45,733.0,66.0,1.05,6.0,300.0,673.72,554.5
2016,12,9,16,0,694.0,62.0,1.1,6.0,254.0,651.59,538.58
2016,12,9,16,15,633.5,55.5,1.0,5.5,206.0,601.24,498.89
2016,12,9,16,30,573.0,49.0,0.9,5.0,158.0,548.27,455.01
2016,12,9,16,45,473.0,40.0,0.85,4.5,112.5,459.88,380.32
2016,12,9,17,0,373.0,31.0,0.8,4.0,67.0,371.6,294.28
2016,12,9,17,15,186.5,15.5,0.85,3.5,33.5,190.21,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
