Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,10.23,0.0
2016,12,10,7,45,222.0,27.5,1.15,2.5,50.5,22.64,11.01
2016,12,10,8,0,360.0,42.0,1.3,3.0,86.0,34.65,25.46
2016,12,10,8,15,447.0,52.0,1.35,3.0,131.5,42.6,33.52
2016,12,10,8,30,534.0,62.0,1.4,3.0,177.0,50.58,41.3
2016,12,10,8,45,588.5,69.0,1.45,3.5,223.0,55.89,46.32
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,61.22,51.19
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,64.82,54.35
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,68.43,57.43
2016,12,10,9,45,742.5,89.5,1.85,5.5,395.5,70.8,59.34
2016,12,10,10,0,768.0,93.0,2.0,6.0,435.0,73.18,61.23
2016,12,10,10,15,421.0,156.0,2.05,6.0,346.0,104.96,89.69
2016,12,10,10,30,74.0,219.0,2.1,6.0,257.0,145.52,125.52
2016,12,10,10,45,46.5,212.0,2.15,6.5,236.0,142.3,122.13
2016,12,10,11,0,19.0,205.0,2.2,7.0,215.0,147.22,120.01
2016,12,10,11,15,16.0,205.0,2.3,7.0,214.0,150.26,122.2
2016,12,10,11,30,13.0,205.0,2.4,7.0,213.0,152.6,124.14
2016,12,10,11,45,13.0,208.0,2.5,7.5,216.5,157.09,127.64
2016,12,10,12,0,13.0,211.0,2.6,8.0,220.0,161.51,131.13
2016,12,10,12,15,7.0,190.5,2.65,8.0,195.5,146.75,119.03
2016,12,10,12,30,1.0,170.0,2.7,8.0,171.0,130.49,105.59
2016,12,10,12,45,3.5,180.0,2.75,8.5,182.5,140.07,113.47
2016,12,10,13,0,6.0,190.0,2.8,9.0,194.0,150.22,121.8
2016,12,10,13,15,3.0,155.0,2.8,9.0,157.0,122.11,98.36
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,93.07,73.99
2016,12,10,13,45,0.0,107.0,2.85,9.5,107.0,82.87,65.33
2016,12,10,14,0,0.0,94.0,2.9,10.0,94.0,72.53,56.53
2016,12,10,14,15,0.0,103.0,2.9,10.0,103.0,80.03,63.03
2016,12,10,14,30,0.0,112.0,2.9,10.0,112.0,87.98,69.93
2016,12,10,14,45,0.0,90.5,2.95,10.0,90.5,70.17,54.87
2016,12,10,15,0,0.0,69.0,3.0,10.0,69.0,52.94,40.2
2016,12,10,15,15,0.0,62.0,2.95,9.5,62.0,47.51,35.7
2016,12,10,15,30,0.0,55.0,2.9,9.0,55.0,42.1,31.15
2016,12,10,15,45,319.0,61.0,2.85,9.0,149.5,340.26,294.31
2016,12,10,16,0,638.0,67.0,2.8,9.0,244.0,613.61,516.91
2016,12,10,16,15,576.0,60.5,2.4,8.5,197.5,562.04,472.21
2016,12,10,16,30,514.0,54.0,2.0,8.0,151.0,507.72,425.43
2016,12,10,16,45,415.0,43.5,1.7,7.5,107.0,418.55,348.18
2016,12,10,17,0,316.0,33.0,1.4,7.0,63.0,329.44,261.68
2016,12,10,17,15,158.0,16.5,1.4,6.5,31.5,170.4,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,9.44,0.0
2016,12,11,7,45,257.5,24.0,4.25,8.5,49.5,19.78,8.04
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,29.88,20.52
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,36.46,27.06
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,43.12,33.37
2016,12,11,8,45,290.0,38.5,5.05,10.5,100.5,29.8,21.42
2016,12,11,9,0,0.0,25.0,5.3,11.0,25.0,19.03,11.64
2016,12,11,9,15,0.0,66.0,5.25,11.5,66.0,50.61,40.12
2016,12,11,9,30,0.0,107.0,5.2,12.0,107.0,79.16,65.49
2016,12,11,9,45,0.0,79.0,5.2,12.5,79.0,60.5,48.59
2016,12,11,10,0,0.0,51.0,5.2,13.0,51.0,39.04,29.28
2016,12,11,10,15,0.0,55.0,5.2,13.0,55.0,42.14,31.96
2016,12,11,10,30,0.0,59.0,5.2,13.0,59.0,45.24,34.64
2016,12,11,10,45,57.5,155.0,5.25,13.5,186.5,110.48,91.81
2016,12,11,11,0,115.0,251.0,5.3,14.0,314.0,171.18,134.92
2016,12,11,11,15,91.5,254.0,5.35,14.5,305.5,182.58,142.68
2016,12,11,11,30,68.0,257.0,5.4,15.0,297.0,190.84,149.74
2016,12,11,11,45,139.5,269.0,5.5,15.5,351.5,222.34,172.35
2016,12,11,12,0,211.0,281.0,5.6,16.0,406.0,264.15,204.28
2016,12,11,12,15,143.5,277.0,5.55,16.0,362.5,256.95,201.76
2016,12,11,12,30,76.0,273.0,5.5,16.0,319.0,238.37,189.07
2016,12,11,12,45,244.0,257.0,5.5,16.5,401.5,317.23,251.07
2016,12,11,13,0,412.0,241.0,5.5,17.0,484.0,402.02,318.69
2016,12,11,13,15,639.0,167.5,5.45,17.0,535.5,495.72,394.74
2016,12,11,13,30,866.0,94.0,5.4,17.0,587.0,585.6,468.64
2016,12,11,13,45,748.5,120.0,5.35,17.5,535.0,579.29,465.26
2016,12,11,14,0,631.0,146.0,5.3,18.0,483.0,561.67,452.4
2016,12,11,14,15,504.0,169.0,5.15,17.5,429.5,518.76,420.56
2016,12,11,14,30,377.0,192.0,5.0,17.0,376.0,459.79,375.02
2016,12,11,14,45,335.5,183.5,4.9,17.0,338.5,437.12,358.07
2016,12,11,15,0,294.0,175.0,4.8,17.0,301.0,411.33,338.16
2016,12,11,15,15,278.5,161.5,4.6,16.5,271.5,396.49,327.73
2016,12,11,15,30,263.0,148.0,4.4,16.0,242.0,379.88,315.55
2016,12,11,15,45,254.5,129.0,4.2,16.0,210.5,359.94,299.99
2016,12,11,16,0,246.0,110.0,4.0,16.0,179.0,338.12,282.43
2016,12,11,16,15,222.5,91.5,3.75,15.5,145.0,303.61,253.87
2016,12,11,16,30,199.0,73.0,3.5,15.0,111.0,267.55,222.84
2016,12,11,16,45,160.5,54.0,3.25,14.5,79.0,217.61,178.6
2016,12,11,17,0,122.0,35.0,3.0,14.0,47.0,165.99,128.76
2016,12,11,17,15,61.0,17.5,2.9,13.5,23.5,82.31,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,10.0,3.6,5.0,13.0,7.87,0.0
2016,12,12,7,45,278.0,22.0,3.75,5.5,49.0,18.16,6.53
2016,12,12,8,0,430.0,34.0,3.9,6.0,85.0,28.36,19.4
2016,12,12,8,15,515.5,41.5,3.9,6.5,130.5,34.62,25.73
2016,12,12,8,30,601.0,49.0,3.9,7.0,176.0,40.99,31.84
2016,12,12,8,45,653.0,54.5,3.9,7.5,222.5,49.36,39.6
2016,12,12,9,0,705.0,60.0,3.9,8.0,269.0,54.27,44.05
2016,12,12,9,15,739.5,64.0,3.8,8.5,313.0,57.75,47.1
2016,12,12,9,30,774.0,68.0,3.7,9.0,357.0,61.24,50.07
2016,12,12,9,45,797.5,71.0,3.6,10.0,396.5,63.77,52.03
2016,12,12,10,0,821.0,74.0,3.5,11.0,436.0,66.28,53.94
2016,12,12,10,15,837.5,76.0,3.35,11.5,469.5,67.92,55.16
2016,12,12,10,30,854.0,78.0,3.2,12.0,503.0,69.55,56.37
2016,12,12,10,45,865.0,79.5,3.1,12.5,529.5,70.72,57.17
2016,12,12,11,0,876.0,81.0,3.0,13.0,556.0,107.94,66.26
2016,12,12,11,15,883.5,82.0,2.8,13.0,575.5,162.35,94.39
2016,12,12,11,30,891.0,83.0,2.6,13.0,595.0,216.73,135.12
2016,12,12,11,45,897.5,82.5,2.4,13.5,606.5,269.54,180.28
2016,12,12,12,0,904.0,82.0,2.2,14.0,618.0,321.69,227.06
2016,12,12,12,15,905.0,82.5,2.0,14.5,621.0,372.0,272.65
2016,12,12,12,30,906.0,83.0,1.8,15.0,624.0,420.73,316.05
2016,12,12,12,45,903.5,82.5,1.6,15.5,619.0,465.34,354.95
2016,12,12,13,0,901.0,82.0,1.4,16.0,614.0,507.63,390.53
2016,12,12,13,15,896.0,81.5,1.25,16.0,601.0,546.15,422.87
2016,12,12,13,30,891.0,81.0,1.1,16.0,588.0,581.86,451.93
2016,12,12,13,45,882.5,80.0,0.95,16.0,566.5,612.08,475.92
2016,12,12,14,0,874.0,79.0,0.8,16.0,545.0,639.03,496.66
2016,12,12,14,15,862.0,77.5,0.8,16.0,517.0,665.14,517.7
2016,12,12,14,30,850.0,76.0,0.8,16.0,489.0,682.99,532.65
2016,12,12,14,45,828.0,75.0,0.8,16.0,453.5,690.7,540.08
2016,12,12,15,0,806.0,74.0,0.8,16.0,418.0,694.38,543.8
2016,12,12,15,15,780.5,70.5,0.8,16.0,377.5,688.63,540.83
2016,12,12,15,30,755.0,67.0,0.8,16.0,337.0,678.96,535.04
2016,12,12,15,45,716.5,63.0,0.8,16.0,292.5,655.0,518.57
2016,12,12,16,0,678.0,59.0,0.8,16.0,248.0,627.32,498.72
2016,12,12,16,15,620.0,53.5,0.8,15.0,201.5,586.16,469.3
2016,12,12,16,30,562.0,48.0,0.8,14.0,155.0,536.92,431.5
2016,12,12,16,45,465.0,39.0,0.85,13.5,110.5,451.36,362.23
2016,12,12,17,0,368.0,30.0,0.9,13.0,66.0,366.08,283.05
2016,12,12,17,15,184.0,15.0,0.95,12.5,33.0,188.22,11.55
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,7.87,0.0
2016,12,13,7,45,209.5,24.5,2.8,10.5,45.5,20.13,6.93
2016,12,13,8,0,355.0,39.0,3.1,11.0,80.0,32.21,22.25
2016,12,13,8,15,444.5,48.5,3.0,11.5,124.5,39.83,29.78
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,47.49,37.0
2016,12,13,8,45,597.5,63.0,2.8,12.5,216.0,51.45,40.68
2016,12,13,9,0,661.0,68.0,2.7,13.0,263.0,55.53,44.31
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.5,58.97,47.26
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,62.41,50.13
2016,12,13,9,45,764.0,79.5,2.75,15.0,390.0,69.59,56.14
2016,12,13,10,0,793.0,82.0,2.8,16.0,430.0,71.64,57.57
2016,12,13,10,15,811.0,84.5,2.8,16.5,464.0,73.51,58.94
2016,12,13,10,30,829.0,87.0,2.8,17.0,498.0,75.37,60.3
2016,12,13,10,45,843.5,88.0,2.85,17.5,525.5,76.12,60.71
2016,12,13,11,0,858.0,89.0,2.9,18.0,553.0,103.63,62.77
2016,12,13,11,15,866.0,90.0,2.95,18.0,572.5,158.14,90.21
2016,12,13,11,30,874.0,91.0,3.0,18.0,592.0,212.8,130.25
2016,12,13,11,45,893.5,85.5,3.1,18.5,606.0,268.89,176.73
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,320.58,222.25
2016,12,13,12,15,914.5,80.0,3.3,19.0,623.5,371.08,268.5
2016,12,13,12,30,916.0,80.0,3.4,19.0,627.0,420.01,313.16
2016,12,13,12,45,914.5,79.5,3.5,19.0,622.0,465.47,354.43
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,508.69,393.07
2016,12,13,13,15,908.5,78.5,3.65,19.0,604.0,547.95,427.75
2016,12,13,13,30,904.0,78.0,3.7,19.0,591.0,584.42,459.52
2016,12,13,13,45,897.0,76.5,3.75,19.0,570.0,615.48,486.61
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,643.3,510.78
2016,12,13,14,15,878.0,73.5,3.8,18.5,521.0,664.55,530.5
2016,12,13,14,30,866.0,72.0,3.8,18.0,493.0,682.18,547.3
2016,12,13,14,45,845.0,71.0,3.8,18.0,457.5,696.85,560.13
2016,12,13,15,0,824.0,70.0,3.8,18.0,422.0,701.69,564.91
2016,12,13,15,15,799.0,67.0,3.65,17.5,381.5,697.26,563.31
2016,12,13,15,30,774.0,64.0,3.5,17.0,341.0,688.92,558.65
2016,12,13,15,45,740.0,59.5,3.4,16.5,296.5,668.14,544.34
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,643.74,526.51
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.0,597.76,491.2
2016,12,13,16,30,594.0,44.0,2.9,14.0,158.0,548.78,451.26
2016,12,13,16,45,499.0,36.5,2.7,13.5,113.0,473.84,386.87
2016,12,13,17,0,404.0,29.0,2.5,13.0,68.0,392.09,307.44
2016,12,13,17,15,202.0,14.5,2.65,12.5,34.0,201.12,23.87
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.5,2.8,4.5,39.5,14.99,3.37
2016,12,14,8,0,371.0,37.0,3.0,5.0,79.0,30.63,21.38
2016,12,14,8,15,460.0,46.5,2.8,5.5,124.0,38.32,29.16
2016,12,14,8,30,549.0,56.0,2.6,6.0,169.0,46.06,36.6
2016,12,14,8,45,278.5,81.0,2.4,7.0,138.5,58.65,48.16
2016,12,14,9,0,8.0,106.0,2.2,8.0,108.0,76.44,64.18
2016,12,14,9,15,44.0,130.5,2.1,8.5,146.5,90.83,76.97
2016,12,14,9,30,80.0,155.0,2.0,9.0,185.0,106.33,90.53
2016,12,14,9,45,79.5,173.5,1.95,10.0,205.5,117.76,100.08
2016,12,14,10,0,79.0,192.0,1.9,11.0,226.0,128.9,109.22
2016,12,14,10,15,57.0,196.0,1.85,11.5,221.5,131.92,111.37
2016,12,14,10,30,35.0,200.0,1.8,12.0,217.0,134.65,113.27
2016,12,14,10,45,31.0,206.5,1.75,12.5,222.5,138.85,116.45
2016,12,14,11,0,27.0,213.0,1.7,13.0,228.0,151.79,120.98
2016,12,14,11,15,25.0,217.0,1.65,13.5,231.0,158.27,125.37
2016,12,14,11,30,23.0,221.0,1.6,14.0,234.0,164.32,129.85
2016,12,14,11,45,21.5,222.5,1.6,14.5,235.0,168.42,132.94
2016,12,14,12,0,20.0,224.0,1.6,15.0,236.0,172.18,135.84
2016,12,14,12,15,20.0,225.5,1.55,15.0,237.5,176.16,139.14
2016,12,14,12,30,20.0,227.0,1.5,15.0,239.0,180.08,142.42
2016,12,14,12,45,25.0,232.0,1.5,15.5,247.0,188.79,149.27
2016,12,14,13,0,30.0,237.0,1.5,16.0,255.0,203.76,161.16
2016,12,14,13,15,36.0,237.5,1.45,16.0,258.5,212.39,168.28
2016,12,14,13,30,42.0,238.0,1.4,16.0,262.0,221.7,176.03
2016,12,14,13,45,181.5,233.0,1.4,16.5,331.0,316.08,252.06
2016,12,14,14,0,321.0,228.0,1.4,17.0,400.0,422.78,335.82
2016,12,14,14,15,492.5,173.0,1.45,17.0,420.5,512.19,406.8
2016,12,14,14,30,664.0,118.0,1.5,17.0,441.0,601.47,477.15
2016,12,14,14,45,712.0,104.0,1.55,17.0,428.0,641.76,509.11
2016,12,14,15,0,760.0,90.0,1.6,17.0,415.0,680.52,540.26
2016,12,14,15,15,732.0,86.0,1.55,16.5,374.5,672.7,536.01
2016,12,14,15,30,704.0,82.0,1.5,16.0,334.0,661.05,529.16
2016,12,14,15,45,663.5,76.5,1.5,16.0,289.5,634.42,510.24
2016,12,14,16,0,623.0,71.0,1.5,16.0,245.0,604.24,487.97
2016,12,14,16,15,562.5,63.5,1.45,15.0,199.0,553.04,449.79
2016,12,14,16,30,502.0,56.0,1.4,14.0,153.0,499.06,407.2
2016,12,14,16,45,407.0,45.5,1.35,13.0,109.0,413.36,336.64
2016,12,14,17,0,312.0,35.0,1.3,12.0,65.0,327.26,257.36
2016,12,14,17,15,156.0,17.5,1.5,11.5,32.5,171.7,29.09
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.0,3.35,3.5,6.0,4.54,0.0
2016,12,15,8,0,0.0,12.0,3.5,4.0,12.0,9.1,2.4
2016,12,15,8,15,0.0,20.0,3.55,4.0,20.0,15.21,8.25
2016,12,15,8,30,0.0,28.0,3.6,4.0,28.0,21.33,14.08
2016,12,15,8,45,0.0,36.0,3.65,4.5,36.0,27.47,19.85
2016,12,15,9,0,0.0,44.0,3.7,5.0,44.0,33.62,25.54
2016,12,15,9,15,0.0,47.5,3.65,5.5,47.5,36.31,27.96
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,39.02,30.33
2016,12,15,9,45,0.0,57.5,3.55,6.5,57.5,44.04,34.78
2016,12,15,10,0,0.0,64.0,3.5,7.0,64.0,49.07,39.2
2016,12,15,10,15,0.0,77.5,3.4,7.0,77.5,59.53,48.58
2016,12,15,10,30,0.0,91.0,3.3,7.0,91.0,69.64,57.59
2016,12,15,10,45,0.0,97.5,3.2,7.5,97.5,74.42,61.64
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,79.21,62.68
2016,12,15,11,15,0.0,105.0,2.95,8.0,105.0,80.16,63.4
2016,12,15,11,30,0.0,106.0,2.8,8.0,106.0,81.08,64.1
2016,12,15,11,45,0.0,115.0,2.7,8.5,115.0,87.85,69.67
2016,12,15,12,0,0.0,124.0,2.6,9.0,124.0,94.73,75.29
2016,12,15,12,15,0.0,139.5,2.5,9.5,139.5,106.57,85.08
2016,12,15,12,30,0.0,155.0,2.4,10.0,155.0,118.67,95.02
2016,12,15,12,45,0.0,160.0,2.35,10.5,160.0,123.09,98.51
2016,12,15,13,0,0.0,165.0,2.3,11.0,165.0,127.65,102.15
2016,12,15,13,15,0.0,165.5,2.2,11.0,166.0,128.81,103.17
2016,12,15,13,30,0.0,166.0,2.1,11.0,167.0,130.08,104.31
2016,12,15,13,45,0.0,158.5,2.05,11.5,159.0,124.84,99.87
2016,12,15,14,0,0.0,151.0,2.0,12.0,151.0,119.51,95.4
2016,12,15,14,15,22.5,176.5,1.95,12.0,187.5,157.68,127.81
2016,12,15,14,30,45.0,202.0,1.9,12.0,224.0,213.3,174.34
2016,12,15,14,45,115.5,194.5,1.85,12.0,245.0,276.4,227.79
2016,12,15,15,0,186.0,187.0,1.8,12.0,266.0,328.73,272.18
2016,12,15,15,15,167.5,173.5,1.75,11.5,240.0,310.33,258.02
2016,12,15,15,30,149.0,160.0,1.7,11.0,214.0,290.81,242.98
2016,12,15,15,45,341.0,125.0,1.7,11.0,226.5,419.26,352.18
2016,12,15,16,0,533.0,90.0,1.7,11.0,239.0,553.66,460.94
2016,12,15,16,15,470.5,79.5,1.5,10.0,193.5,495.36,413.55
2016,12,15,16,30,408.0,69.0,1.3,9.0,148.0,439.01,366.87
2016,12,15,16,45,314.5,55.0,1.1,8.5,105.5,353.26,293.01
2016,12,15,17,0,221.0,41.0,0.9,8.0,63.0,268.88,214.18
2016,12,15,17,15,110.5,20.5,0.9,7.5,31.5,140.0,31.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,14.99,1.87
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,30.55,20.78
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.0,38.59,28.85
2016,12,16,8,30,522.0,57.0,4.2,10.0,162.0,46.68,36.51
2016,12,16,8,45,585.5,62.5,4.3,10.5,208.5,51.0,40.58
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,55.43,44.57
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.5,58.85,47.54
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,62.29,50.43
2016,12,16,9,45,754.0,79.5,4.4,13.0,382.0,69.47,56.5
2016,12,16,10,0,784.0,82.0,4.4,14.0,422.0,71.52,57.95
2016,12,16,10,15,403.5,135.5,4.45,14.5,311.5,92.45,76.06
2016,12,16,10,30,23.0,189.0,4.5,15.0,201.0,133.99,111.82
2016,12,16,10,45,22.5,197.5,4.55,15.5,209.5,139.93,116.46
2016,12,16,11,0,22.0,206.0,4.6,16.0,218.0,147.02,116.34
2016,12,16,11,15,28.5,220.0,4.6,16.5,236.0,154.94,121.66
2016,12,16,11,30,35.0,234.0,4.6,17.0,254.0,170.15,133.21
2016,12,16,11,45,53.5,250.5,4.7,17.5,281.5,190.73,148.82
2016,12,16,12,0,72.0,267.0,4.8,18.0,309.0,214.0,166.87
2016,12,16,12,15,108.0,275.5,4.8,18.0,339.5,240.02,187.25
2016,12,16,12,30,144.0,284.0,4.8,18.0,370.0,273.43,214.01
2016,12,16,12,45,191.5,279.0,4.85,18.5,392.5,303.22,237.79
2016,12,16,13,0,239.0,274.0,4.9,19.0,415.0,336.66,264.83
2016,12,16,13,15,220.0,270.0,4.95,19.0,397.5,340.66,269.52
2016,12,16,13,30,201.0,266.0,5.0,19.0,380.0,342.39,272.18
2016,12,16,13,45,140.0,252.5,5.05,19.0,330.5,308.81,246.33
2016,12,16,14,0,79.0,239.0,5.1,19.0,281.0,257.76,205.83
2016,12,16,14,15,443.0,164.5,5.05,19.0,381.5,470.01,380.29
2016,12,16,14,30,807.0,90.0,5.0,19.0,482.0,664.09,535.63
2016,12,16,14,45,794.0,85.5,5.0,19.0,449.0,673.95,544.68
2016,12,16,15,0,781.0,81.0,5.0,19.0,416.0,680.11,551.17
2016,12,16,15,15,755.0,77.5,4.8,18.5,376.0,674.1,548.03
2016,12,16,15,30,729.0,74.0,4.6,18.0,336.0,664.16,541.76
2016,12,16,15,45,686.5,70.5,4.4,18.0,292.0,643.5,525.86
2016,12,16,16,0,644.0,67.0,4.2,18.0,248.0,614.71,503.11
2016,12,16,16,15,585.5,60.0,3.8,17.5,202.0,566.02,464.33
2016,12,16,16,30,527.0,53.0,3.4,17.0,156.0,514.65,421.49
2016,12,16,16,45,430.0,43.5,3.0,16.5,112.0,428.82,348.81
2016,12,16,17,0,333.0,34.0,2.6,16.0,68.0,342.64,268.91
2016,12,16,17,15,166.5,17.0,2.65,15.5,34.0,179.98,48.89
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,181.5,17.0,3.2,15.5,36.5,13.79,0.35
2016,12,17,8,0,363.0,34.0,3.5,16.0,73.0,28.15,18.04
2016,12,17,8,15,453.0,43.0,3.6,16.5,117.0,35.49,25.28
2016,12,17,8,30,543.0,52.0,3.7,17.0,161.0,42.9,32.14
2016,12,17,8,45,591.5,59.5,3.8,17.5,205.5,48.77,37.46
2016,12,17,9,0,640.0,67.0,3.9,18.0,250.0,54.59,42.58
2016,12,17,9,15,677.5,71.5,4.15,18.5,293.5,58.02,45.47
2016,12,17,9,30,715.0,76.0,4.4,19.0,337.0,61.45,48.3
2016,12,17,9,45,739.5,80.0,4.65,19.5,376.0,69.62,55.18
2016,12,17,10,0,764.0,84.0,4.9,20.0,415.0,72.66,57.56
2016,12,17,10,15,387.0,129.0,4.95,20.0,297.0,88.19,70.79
2016,12,17,10,30,10.0,174.0,5.0,20.0,179.0,124.65,101.79
2016,12,17,10,45,22.0,196.0,5.05,20.5,208.0,138.98,113.5
2016,12,17,11,0,34.0,218.0,5.1,21.0,237.0,147.73,114.56
2016,12,17,11,15,164.5,236.5,5.0,21.5,330.0,174.1,129.63
2016,12,17,11,30,295.0,255.0,4.9,22.0,423.0,218.58,157.96
2016,12,17,11,45,340.0,251.0,4.85,22.5,448.5,249.56,180.81
2016,12,17,12,0,385.0,247.0,4.8,23.0,474.0,284.48,208.24
2016,12,17,12,15,626.5,171.5,4.65,23.0,543.5,339.89,247.84
2016,12,17,12,30,868.0,96.0,4.5,23.0,613.0,407.65,300.16
2016,12,17,12,45,874.5,93.5,4.4,23.0,611.0,454.11,341.25
2016,12,17,13,0,881.0,91.0,4.3,23.0,609.0,499.04,380.35
2016,12,17,13,15,877.5,90.0,4.15,23.0,597.0,538.6,414.53
2016,12,17,13,30,874.0,89.0,4.0,23.0,585.0,575.48,445.83
2016,12,17,13,45,872.5,86.0,3.9,23.0,566.5,608.66,473.8
2016,12,17,14,0,871.0,83.0,3.8,23.0,548.0,638.92,499.04
2016,12,17,14,15,860.0,81.5,3.6,23.0,521.0,661.61,517.87
2016,12,17,14,30,849.0,80.0,3.4,23.0,494.0,680.7,533.68
2016,12,17,14,45,835.5,77.0,3.25,23.0,460.5,692.75,544.23
2016,12,17,15,0,822.0,74.0,3.1,23.0,427.0,701.05,550.99
2016,12,17,15,15,797.5,71.0,2.65,22.5,386.5,697.5,548.52
2016,12,17,15,30,773.0,68.0,2.2,22.0,346.0,690.01,542.76
2016,12,17,15,45,738.5,63.5,1.8,21.5,302.0,669.34,527.03
2016,12,17,16,0,704.0,59.0,1.4,21.0,258.0,644.93,507.64
2016,12,17,16,15,647.5,53.5,1.3,20.0,210.5,598.89,474.25
2016,12,17,16,30,591.0,48.0,1.2,19.0,163.0,557.73,442.37
2016,12,17,16,45,499.5,39.5,1.15,18.5,118.0,477.37,377.52
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,396.84,304.69
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,206.14,65.62
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,51.5,19.0,7.4,-5.0,24.5,14.43,0.35
2016,12,18,8,0,103.0,38.0,7.4,-5.0,49.0,28.17,19.74
2016,12,18,8,15,129.5,58.0,7.4,-4.5,79.0,42.14,33.76
2016,12,18,8,30,156.0,78.0,7.4,-4.0,109.0,55.76,47.08
2016,12,18,8,45,175.0,96.5,7.4,-4.0,140.0,68.04,59.05
2016,12,18,9,0,194.0,115.0,7.4,-4.0,171.0,80.0,70.5
2016,12,18,9,15,202.0,134.0,7.4,-3.5,200.5,91.76,81.45
2016,12,18,9,30,210.0,153.0,7.4,-3.0,230.0,104.98,93.58
2016,12,18,9,45,219.0,169.0,7.4,-2.5,256.5,114.93,102.5
2016,12,18,10,0,228.0,185.0,7.4,-2.0,283.0,124.62,111.07
2016,12,18,10,15,156.0,200.5,7.35,-1.5,270.0,132.19,117.61
2016,12,18,10,30,84.0,216.0,7.3,-1.0,257.0,143.69,127.7
2016,12,18,10,45,294.0,201.5,7.25,-1.0,356.5,131.67,116.43
2016,12,18,11,0,504.0,187.0,7.2,-1.0,456.0,134.94,106.12
2016,12,18,11,15,470.5,204.0,7.2,-0.5,462.5,177.92,132.12
2016,12,18,11,30,437.0,221.0,7.2,0.0,469.0,217.47,164.41
2016,12,18,11,45,509.5,202.0,7.2,0.0,497.5,252.02,192.02
2016,12,18,12,0,582.0,183.0,7.2,0.0,526.0,292.47,227.43
2016,12,18,12,15,381.0,232.5,7.15,0.0,458.0,299.15,243.56
2016,12,18,12,30,180.0,282.0,7.1,0.0,390.0,284.18,237.9
2016,12,18,12,45,320.5,253.5,7.1,0.0,443.0,341.28,286.46
2016,12,18,13,0,461.0,225.0,7.1,0.0,496.0,412.01,347.96
2016,12,18,13,15,400.5,234.0,7.0,0.0,466.0,408.36,347.79
2016,12,18,13,30,340.0,243.0,6.9,0.0,436.0,406.56,348.29
2016,12,18,13,45,476.5,197.0,6.85,0.0,457.0,475.85,410.09
2016,12,18,14,0,613.0,151.0,6.8,0.0,478.0,547.17,473.83
2016,12,18,14,15,609.0,143.0,6.7,0.0,454.5,562.27,488.78
2016,12,18,14,30,605.0,135.0,6.6,0.0,431.0,574.54,501.31
2016,12,18,14,45,720.0,106.0,6.55,0.0,433.5,645.86,564.91
2016,12,18,15,0,835.0,77.0,6.5,0.0,436.0,713.07,623.93
2016,12,18,15,15,809.5,73.5,6.35,0.0,395.0,708.6,620.86
2016,12,18,15,30,784.0,70.0,6.2,0.0,354.0,700.07,614.54
2016,12,18,15,45,751.0,65.0,6.1,0.0,309.0,680.2,598.58
2016,12,18,16,0,718.0,60.0,6.0,0.0,264.0,656.56,578.72
2016,12,18,16,15,661.5,54.5,5.75,0.0,216.0,610.62,538.36
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,569.71,500.22
2016,12,18,16,45,517.0,40.5,5.25,-0.5,122.0,492.02,428.81
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,413.88,349.18
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,215.61,87.89
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,11.86,0.0
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,26.6,18.28
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,33.56,25.76
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,40.63,32.83
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,45.31,37.45
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,50.03,41.94
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,53.34,44.98
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,56.64,47.93
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.0,59.02,49.96
2016,12,19,10,0,870.0,66.0,4.8,-1.0,440.0,67.42,57.58
2016,12,19,10,15,886.5,68.0,4.75,-0.5,475.0,69.74,59.49
2016,12,19,10,30,903.0,70.0,4.7,0.0,510.0,71.97,61.3
2016,12,19,10,45,916.0,71.0,4.7,0.0,538.5,73.37,62.47
2016,12,19,11,0,929.0,72.0,4.7,0.0,567.0,90.7,61.77
2016,12,19,11,15,936.5,73.0,4.6,0.5,588.0,147.85,87.2
2016,12,19,11,30,944.0,74.0,4.5,1.0,609.0,204.98,129.31
2016,12,19,11,45,945.0,76.0,4.45,1.5,621.0,261.28,179.12
2016,12,19,12,0,946.0,78.0,4.4,2.0,633.0,316.47,231.33
2016,12,19,12,15,947.5,78.0,4.3,2.5,637.5,368.86,281.93
2016,12,19,12,30,949.0,78.0,4.2,3.0,642.0,419.66,330.7
2016,12,19,12,45,668.0,161.0,4.15,3.5,557.0,421.38,341.88
2016,12,19,13,0,387.0,244.0,4.1,4.0,472.0,385.34,317.9
2016,12,19,13,15,662.0,160.0,4.0,4.0,540.0,490.47,405.96
2016,12,19,13,30,937.0,76.0,3.9,4.0,608.0,591.36,490.86
2016,12,19,13,45,804.5,104.5,3.85,4.5,550.0,584.89,487.57
2016,12,19,14,0,672.0,133.0,3.8,5.0,492.0,565.85,473.52
2016,12,19,14,15,785.5,102.0,3.75,5.0,501.0,632.43,530.47
2016,12,19,14,30,899.0,71.0,3.7,5.0,510.0,696.69,584.87
2016,12,19,14,45,784.5,84.5,3.65,5.0,448.5,663.59,559.61
2016,12,19,15,0,670.0,98.0,3.6,5.0,387.0,620.44,526.2
2016,12,19,15,15,742.0,80.0,3.45,4.5,372.0,665.29,565.0
2016,12,19,15,30,814.0,62.0,3.3,4.0,357.0,712.66,603.78
2016,12,19,15,45,775.5,59.0,3.2,4.0,311.5,691.42,587.1
2016,12,19,16,0,737.0,56.0,3.1,4.0,266.0,666.31,567.09
2016,12,19,16,15,682.0,51.0,2.75,3.0,218.0,622.48,531.68
2016,12,19,16,30,627.0,46.0,2.4,2.0,170.0,575.37,491.4
2016,12,19,16,45,531.0,38.5,2.05,1.5,123.5,500.06,424.33
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,417.32,344.0
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,217.53,97.2
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,13.0,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,26.57,17.77
2016,12,20,8,15,464.5,40.5,1.0,1.5,114.0,33.59,25.22
