Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,40.69,32.2
2016,12,20,8,45,615.0,55.0,0.65,3.0,204.5,45.6,36.88
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,50.55,41.41
2016,12,20,9,15,709.5,65.0,0.45,4.5,294.5,58.19,48.34
2016,12,20,9,30,746.0,69.0,0.4,5.0,338.0,61.63,51.3
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.0,64.13,53.36
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,66.64,55.39
2016,12,20,10,15,815.5,77.5,0.55,6.5,452.0,68.62,56.92
2016,12,20,10,30,833.0,80.0,0.7,7.0,486.0,70.58,58.44
2016,12,20,10,45,438.5,151.5,0.9,8.0,366.5,101.61,85.68
2016,12,20,11,0,44.0,223.0,1.1,9.0,247.0,150.04,121.3
2016,12,20,11,15,43.0,230.5,1.25,9.0,254.5,161.45,129.4
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,172.72,138.34
2016,12,20,11,45,41.5,242.5,1.6,9.5,266.5,182.16,145.9
2016,12,20,12,0,41.0,247.0,1.8,10.0,271.0,191.49,153.55
2016,12,20,12,15,50.0,255.0,1.9,10.5,284.5,206.2,165.33
2016,12,20,12,30,59.0,263.0,2.0,11.0,298.0,222.15,178.22
2016,12,20,12,45,100.5,270.5,2.1,11.5,330.0,252.34,202.32
2016,12,20,13,0,142.0,278.0,2.2,12.0,362.0,293.17,235.21
2016,12,20,13,15,510.0,180.5,2.25,12.0,472.0,425.38,340.94
2016,12,20,13,30,878.0,83.0,2.3,12.0,582.0,564.92,452.2
2016,12,20,13,45,870.5,81.5,2.35,12.5,562.0,595.52,477.72
2016,12,20,14,0,863.0,80.0,2.4,13.0,542.0,622.94,500.97
2016,12,20,14,15,457.5,143.5,2.35,13.0,387.0,455.77,371.27
2016,12,20,14,30,52.0,207.0,2.3,13.0,232.0,222.15,180.31
2016,12,20,14,45,68.5,196.5,2.3,13.0,227.5,229.65,188.11
2016,12,20,15,0,85.0,186.0,2.3,13.0,223.0,237.85,195.86
2016,12,20,15,15,402.5,130.5,2.15,12.5,280.0,466.19,387.61
2016,12,20,15,30,720.0,75.0,2.0,12.0,337.0,661.06,542.32
2016,12,20,15,45,687.0,69.5,1.95,12.0,294.0,640.9,525.74
2016,12,20,16,0,654.0,64.0,1.9,12.0,251.0,617.34,507.8
2016,12,20,16,15,597.5,58.0,1.7,11.0,205.5,571.92,472.73
2016,12,20,16,30,541.0,52.0,1.5,10.0,160.0,523.82,433.6
2016,12,20,16,45,455.0,42.5,1.35,9.0,116.5,446.76,369.01
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,369.36,297.83
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,195.31,92.19
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,12.61,0.0
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,25.79,16.64
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,32.84,24.04
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,39.99,30.96
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,44.56,35.25
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,53.24,43.12
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,57.13,46.56
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,61.01,49.9
2016,12,21,9,45,504.0,124.5,4.35,10.0,314.0,88.66,74.41
2016,12,21,10,0,252.0,181.0,4.6,11.0,289.0,119.89,101.64
2016,12,21,10,15,547.0,129.5,4.6,11.5,388.5,91.7,76.29
2016,12,21,10,30,842.0,78.0,4.6,12.0,488.0,69.35,56.23
2016,12,21,10,45,853.0,80.5,4.65,13.0,515.5,71.2,57.53
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,84.85,56.91
2016,12,21,11,15,872.5,84.0,4.7,14.0,563.5,139.59,79.27
2016,12,21,11,30,881.0,85.0,4.7,14.0,584.0,199.84,121.93
2016,12,21,11,45,888.0,84.5,4.7,14.5,597.0,252.43,165.78
2016,12,21,12,0,895.0,84.0,4.7,15.0,610.0,304.49,212.54
2016,12,21,12,15,896.5,84.5,4.65,15.0,614.0,354.92,259.54
2016,12,21,12,30,898.0,85.0,4.6,15.0,618.0,403.89,305.2
2016,12,21,12,45,618.0,171.0,4.6,15.5,536.5,406.41,316.42
2016,12,21,13,0,338.0,257.0,4.6,16.0,455.0,371.94,294.38
2016,12,21,13,15,365.5,245.0,4.55,16.0,456.0,397.83,317.05
2016,12,21,13,30,393.0,233.0,4.5,16.0,457.0,424.31,340.0
2016,12,21,13,45,630.5,157.5,4.45,16.5,501.5,532.92,427.54
2016,12,21,14,0,868.0,82.0,4.4,17.0,546.0,631.49,506.77
2016,12,21,14,15,856.0,80.0,4.3,17.0,519.0,653.28,525.44
2016,12,21,14,30,844.0,78.0,4.2,17.0,492.0,671.43,541.41
2016,12,21,14,45,820.0,77.5,4.1,17.0,457.0,679.24,549.29
2016,12,21,15,0,796.0,77.0,4.0,17.0,422.0,682.95,553.39
2016,12,21,15,15,770.5,74.0,3.65,16.5,382.5,678.7,551.23
2016,12,21,15,30,745.0,71.0,3.3,16.0,343.0,670.53,545.92
2016,12,21,15,45,710.0,66.5,3.0,15.5,299.5,649.65,530.7
2016,12,21,16,0,675.0,62.0,2.7,15.0,256.0,630.72,516.32
2016,12,21,16,15,619.5,56.0,2.45,14.0,210.0,586.22,482.14
2016,12,21,16,30,564.0,50.0,2.2,13.0,164.0,539.06,443.94
2016,12,21,16,45,476.5,41.5,1.95,12.5,119.5,462.09,378.75
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,384.67,307.41
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,203.51,102.74
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.5,16.0,4.5,6.5,32.5,12.99,0.0
2016,12,22,8,0,335.0,32.0,4.7,7.0,65.0,26.46,16.96
2016,12,22,8,15,430.0,41.5,4.85,7.5,108.5,34.22,25.02
2016,12,22,8,30,525.0,51.0,5.0,8.0,152.0,42.04,32.52
2016,12,22,8,45,586.0,57.0,5.15,8.5,198.0,46.86,37.1
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,51.74,41.57
2016,12,22,9,15,685.5,67.5,5.25,9.5,287.5,55.27,44.68
2016,12,22,9,30,724.0,72.0,5.2,10.0,331.0,63.64,52.07
2016,12,22,9,45,751.0,75.5,5.2,10.5,371.0,66.45,54.38
2016,12,22,10,0,778.0,79.0,5.2,11.0,411.0,69.25,56.65
2016,12,22,10,15,796.5,81.5,5.05,11.5,445.0,71.15,58.09
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,73.05,59.53
2016,12,22,10,45,828.0,85.5,4.8,12.5,507.0,74.13,60.24
2016,12,22,11,0,841.0,87.0,4.7,13.0,535.0,85.14,58.76
2016,12,22,11,15,849.5,88.5,4.6,13.5,555.0,139.02,80.2
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,193.21,117.5
2016,12,22,11,45,877.5,85.0,4.4,14.5,590.5,249.05,163.25
2016,12,22,12,0,897.0,80.0,4.3,15.0,606.0,300.33,208.69
2016,12,22,12,15,898.5,80.0,4.2,15.0,610.5,350.39,255.25
2016,12,22,12,30,900.0,80.0,4.1,15.0,615.0,398.97,300.43
2016,12,22,12,45,897.0,80.5,4.05,15.5,611.0,444.49,341.96
2016,12,22,13,0,894.0,81.0,4.0,16.0,607.0,487.76,380.61
2016,12,22,13,15,889.5,80.5,3.9,16.0,595.0,526.97,415.72
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,563.47,447.84
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,594.85,475.4
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,623.03,499.94
2016,12,22,14,15,856.5,77.0,3.6,15.5,517.0,644.44,519.73
2016,12,22,14,30,845.0,75.0,3.5,15.0,490.0,667.99,540.71
2016,12,22,14,45,819.0,75.5,3.45,15.0,455.0,675.65,548.51
2016,12,22,15,0,793.0,76.0,3.4,15.0,420.0,679.14,552.53
2016,12,22,15,15,768.0,73.0,3.1,14.5,381.0,675.31,550.65
2016,12,22,15,30,743.0,70.0,2.8,14.0,342.0,667.6,545.64
2016,12,22,15,45,704.0,66.5,2.5,14.0,298.5,644.89,527.81
2016,12,22,16,0,665.0,63.0,2.2,14.0,255.0,624.19,510.93
2016,12,22,16,15,609.5,57.0,2.05,13.0,209.0,579.75,477.22
2016,12,22,16,30,554.0,51.0,1.9,12.0,163.0,532.64,439.48
2016,12,22,16,45,461.0,42.5,1.75,11.5,119.0,451.49,371.4
2016,12,22,17,0,368.0,34.0,1.6,11.0,75.0,369.85,297.53
2016,12,22,17,15,184.0,17.0,1.6,10.5,37.5,197.35,106.97
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,2.2,9.5,9.0,6.83,0.0
2016,12,23,8,0,0.0,18.0,2.6,10.0,18.0,13.7,5.92
2016,12,23,8,15,0.0,30.0,2.75,10.5,30.0,22.9,14.69
2016,12,23,8,30,0.0,42.0,2.9,11.0,42.0,32.13,23.26
2016,12,23,8,45,0.0,55.0,3.1,11.5,55.0,41.82,32.14
2016,12,23,9,0,0.0,68.0,3.3,12.0,68.0,51.37,40.75
2016,12,23,9,15,0.0,81.0,3.35,12.5,81.0,60.84,49.14
2016,12,23,9,30,0.0,94.0,3.4,13.0,94.0,70.22,57.32
2016,12,23,9,45,0.0,105.5,3.45,13.5,105.5,78.51,64.43
2016,12,23,10,0,0.0,117.0,3.5,14.0,117.0,86.73,71.37
2016,12,23,10,15,0.0,127.0,3.5,14.5,127.0,93.87,77.31
2016,12,23,10,30,0.0,137.0,3.5,15.0,137.0,100.94,83.13
2016,12,23,10,45,4.0,159.5,3.5,15.5,162.0,116.03,95.86
2016,12,23,11,0,8.0,182.0,3.5,16.0,187.0,131.06,103.51
2016,12,23,11,15,9.0,188.5,3.6,16.0,194.0,137.64,108.48
2016,12,23,11,30,10.0,195.0,3.7,16.0,201.0,144.31,113.69
2016,12,23,11,45,9.0,195.0,3.8,16.5,200.0,146.26,115.01
2016,12,23,12,0,8.0,195.0,3.9,17.0,199.0,147.9,116.15
2016,12,23,12,15,17.0,215.0,3.95,17.0,225.0,166.82,131.26
2016,12,23,12,30,26.0,235.0,4.0,17.0,251.0,187.27,147.7
2016,12,23,12,45,18.5,220.0,4.1,17.5,231.5,176.1,138.72
2016,12,23,13,0,11.0,205.0,4.2,18.0,212.0,163.56,128.6
2016,12,23,13,15,5.5,182.0,4.15,18.0,185.5,144.43,113.27
2016,12,23,13,30,0.0,159.0,4.1,18.0,159.0,124.19,96.9
2016,12,23,13,45,2.5,167.0,4.1,18.5,168.5,133.06,104.11
2016,12,23,14,0,5.0,175.0,4.1,19.0,178.0,142.64,111.88
2016,12,23,14,15,2.5,145.5,3.9,19.0,147.0,117.18,91.26
2016,12,23,14,30,0.0,116.0,3.7,19.0,116.0,91.19,70.08
2016,12,23,14,45,0.0,104.5,3.55,19.0,104.5,81.95,62.63
2016,12,23,15,0,0.0,93.0,3.4,19.0,93.0,72.59,55.03
2016,12,23,15,15,312.5,93.5,3.0,19.0,208.5,355.89,293.31
2016,12,23,15,30,625.0,94.0,2.6,19.0,324.0,610.88,494.09
2016,12,23,15,45,578.5,89.0,2.2,19.0,281.0,580.31,468.37
2016,12,23,16,0,532.0,84.0,1.8,19.0,238.0,546.01,440.97
2016,12,23,16,15,473.5,75.0,1.55,18.0,194.5,494.99,401.97
2016,12,23,16,30,415.0,66.0,1.3,17.0,151.0,438.42,356.85
2016,12,23,16,45,321.5,54.0,1.1,16.5,109.5,355.12,287.58
2016,12,23,17,0,228.0,42.0,0.9,16.0,68.0,272.86,215.33
2016,12,23,17,15,114.0,21.0,0.9,15.5,34.0,146.99,81.23
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,16.5,2.5,16.5,30.0,13.38,0.0
2016,12,24,8,0,278.0,33.0,2.8,17.0,60.0,27.11,16.56
2016,12,24,8,15,373.5,43.5,2.9,17.5,101.5,35.55,25.07
2016,12,24,8,30,469.0,54.0,3.0,18.0,143.0,44.02,32.9
2016,12,24,8,45,529.5,61.0,3.2,18.5,187.5,49.42,37.83
2016,12,24,9,0,590.0,68.0,3.4,19.0,232.0,54.86,42.62
2016,12,24,9,15,295.0,71.5,3.55,19.0,153.5,52.06,40.17
2016,12,24,9,30,0.0,75.0,3.7,19.0,75.0,57.19,44.6
2016,12,24,9,45,366.5,79.5,3.9,19.5,235.5,57.85,44.98
2016,12,24,10,0,733.0,84.0,4.1,20.0,396.0,66.68,52.42
2016,12,24,10,15,395.0,145.0,4.3,20.5,315.0,98.23,79.28
2016,12,24,10,30,57.0,206.0,4.5,21.0,234.0,137.85,112.56
2016,12,24,10,45,143.0,224.0,4.7,21.5,298.5,145.09,118.19
2016,12,24,11,0,229.0,242.0,4.9,22.0,363.0,158.96,129.38
2016,12,24,11,15,252.0,249.0,5.0,22.0,387.0,181.19,132.56
2016,12,24,11,30,275.0,256.0,5.1,22.0,411.0,210.75,152.78
2016,12,24,11,45,541.5,181.0,5.25,22.5,496.0,237.58,163.0
2016,12,24,12,0,808.0,106.0,5.4,23.0,581.0,291.87,199.09
2016,12,24,12,15,432.5,184.0,5.4,23.0,438.5,277.56,204.18
2016,12,24,12,30,57.0,262.0,5.4,23.0,296.0,219.77,169.5
2016,12,24,12,45,103.5,271.5,5.4,23.0,332.5,253.11,195.7
2016,12,24,13,0,150.0,281.0,5.4,23.0,369.0,297.51,230.87
2016,12,24,13,15,76.5,228.5,5.35,23.0,273.5,223.15,173.64
2016,12,24,13,30,3.0,176.0,5.3,23.0,178.0,139.52,107.33
2016,12,24,13,45,21.0,199.5,5.25,23.0,211.5,170.78,132.75
2016,12,24,14,0,39.0,223.0,5.2,23.0,245.0,216.1,169.28
2016,12,24,14,15,34.5,209.5,5.05,23.0,228.0,206.05,161.56
2016,12,24,14,30,30.0,196.0,4.9,23.0,211.0,195.23,153.24
2016,12,24,14,45,76.0,194.5,4.8,23.0,228.5,231.69,183.85
2016,12,24,15,0,122.0,193.0,4.7,23.0,246.0,286.2,228.64
2016,12,24,15,15,116.5,175.5,4.5,22.5,222.5,271.84,218.13
2016,12,24,15,30,111.0,158.0,4.3,22.0,199.0,256.36,206.7
2016,12,24,15,45,327.0,119.5,4.15,22.0,219.0,398.26,325.3
2016,12,24,16,0,543.0,81.0,4.0,22.0,239.0,551.43,447.76
2016,12,24,16,15,484.5,73.0,4.0,21.5,195.5,501.68,408.6
2016,12,24,16,30,426.0,65.0,4.0,21.0,152.0,448.98,366.19
2016,12,24,16,45,332.0,53.5,4.0,20.5,110.5,362.27,294.01
2016,12,24,17,0,238.0,42.0,4.0,20.0,69.0,280.15,221.54
2016,12,24,17,15,119.0,21.0,4.15,19.5,34.5,151.26,87.45
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,31.0,12.18,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,62.0,24.79,14.49
2016,12,25,8,15,425.5,39.0,5.5,18.0,104.5,32.19,22.08
2016,12,25,8,30,523.0,48.0,5.8,18.0,147.0,39.67,29.07
2016,12,25,8,45,581.0,54.5,6.15,18.5,192.0,44.91,33.86
2016,12,25,9,0,639.0,61.0,6.5,19.0,237.0,50.18,38.51
2016,12,25,9,15,332.0,98.5,6.75,19.5,191.5,70.29,56.01
2016,12,25,9,30,25.0,136.0,7.0,20.0,146.0,97.22,79.17
2016,12,25,9,45,12.5,126.0,7.3,20.5,131.0,92.01,74.35
2016,12,25,10,0,0.0,116.0,7.6,21.0,116.0,86.04,68.9
2016,12,25,10,15,0.0,122.5,7.7,21.0,122.5,90.88,72.9
2016,12,25,10,30,0.0,129.0,7.8,21.0,129.0,95.65,76.82
2016,12,25,10,45,0.0,120.0,7.9,21.5,120.0,89.96,71.65
2016,12,25,11,0,0.0,111.0,8.0,22.0,111.0,84.02,66.33
2016,12,25,11,15,129.5,184.5,7.95,22.0,258.0,137.62,102.23
2016,12,25,11,30,259.0,258.0,7.9,22.0,405.0,208.97,152.61
2016,12,25,11,45,196.5,268.5,7.85,22.5,381.5,226.4,168.85
2016,12,25,12,0,134.0,279.0,7.8,23.0,358.0,234.75,178.36
2016,12,25,12,15,142.0,281.5,7.65,23.0,366.0,252.82,193.35
2016,12,25,12,30,150.0,284.0,7.5,23.0,374.0,271.48,208.96
2016,12,25,12,45,123.5,279.5,7.35,23.5,353.5,271.57,210.08
2016,12,25,13,0,97.0,275.0,7.2,24.0,333.0,262.38,203.51
2016,12,25,13,15,113.5,272.0,7.0,24.0,338.5,277.46,216.05
2016,12,25,13,30,130.0,269.0,6.8,24.0,344.0,302.74,236.64
2016,12,25,13,45,110.5,257.0,6.6,24.0,319.0,282.16,221.14
2016,12,25,14,0,91.0,245.0,6.4,24.0,294.0,268.43,210.8
2016,12,25,14,15,414.0,177.0,6.15,23.5,383.5,457.92,364.82
2016,12,25,14,30,737.0,109.0,5.9,23.0,473.0,632.73,504.65
2016,12,25,14,45,686.5,115.0,5.65,23.0,436.5,627.81,501.32
2016,12,25,15,0,636.0,121.0,5.4,23.0,400.0,617.49,494.22
2016,12,25,15,15,606.0,115.5,5.1,22.5,362.0,605.8,487.11
2016,12,25,15,30,576.0,110.0,4.8,22.0,324.0,590.23,476.68
2016,12,25,15,45,520.0,105.5,4.5,22.0,281.0,547.1,443.5
2016,12,25,16,0,464.0,101.0,4.2,22.0,238.0,507.95,412.62
2016,12,25,16,15,402.5,90.5,3.95,21.5,194.5,454.82,370.81
2016,12,25,16,30,341.0,80.0,3.7,21.0,151.0,400.0,325.95
2016,12,25,16,45,252.5,64.5,3.5,21.0,109.5,316.97,255.95
2016,12,25,17,0,164.0,49.0,3.3,21.0,68.0,220.38,172.96
2016,12,25,17,15,82.0,24.5,3.35,20.5,34.0,114.97,67.9
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,31.0,16.5,2.35,18.5,19.5,12.65,0.0
2016,12,26,8,0,62.0,33.0,2.6,19.0,39.0,24.66,14.26
2016,12,26,8,15,89.5,52.5,2.65,19.0,66.5,38.39,27.3
2016,12,26,8,30,117.0,72.0,2.7,19.0,94.0,51.88,39.55
2016,12,26,8,45,133.0,91.5,2.75,19.5,123.0,65.01,51.23
2016,12,26,9,0,149.0,111.0,2.8,20.0,152.0,77.85,62.41
2016,12,26,9,15,158.5,130.0,2.9,20.5,180.0,90.03,72.81
2016,12,26,9,30,168.0,149.0,3.0,21.0,208.0,101.89,82.74
2016,12,26,9,45,221.0,162.5,3.15,21.5,250.0,108.89,88.37
2016,12,26,10,0,274.0,176.0,3.3,22.0,292.0,117.51,95.29
2016,12,26,10,15,247.0,195.5,3.45,22.0,306.5,127.75,103.73
2016,12,26,10,30,220.0,215.0,3.6,22.0,321.0,141.47,115.04
2016,12,26,10,45,159.5,228.5,3.8,22.5,307.5,147.65,119.75
2016,12,26,11,0,99.0,242.0,4.0,23.0,294.0,159.69,129.34
2016,12,26,11,15,209.0,245.0,4.05,23.0,361.0,177.92,130.93
2016,12,26,11,30,319.0,248.0,4.1,23.0,428.0,210.85,150.17
2016,12,26,11,45,329.5,252.0,4.15,23.5,442.0,240.7,172.92
2016,12,26,12,0,340.0,256.0,4.2,24.0,456.0,271.36,197.74
2016,12,26,12,15,594.5,176.5,4.15,24.0,529.0,322.95,233.0
2016,12,26,12,30,849.0,97.0,4.1,24.0,602.0,388.67,282.74
2016,12,26,12,45,490.0,188.5,4.05,24.5,479.5,359.27,270.33
2016,12,26,13,0,131.0,280.0,4.0,25.0,357.0,287.41,220.23
2016,12,26,13,15,487.0,186.5,3.85,25.0,466.0,414.28,318.0
2016,12,26,13,30,843.0,93.0,3.7,25.0,575.0,552.38,424.17
2016,12,26,13,45,521.0,171.5,3.6,25.0,466.0,472.73,365.89
2016,12,26,14,0,199.0,250.0,3.5,25.0,357.0,350.26,272.19
2016,12,26,14,15,502.5,168.0,3.35,24.5,421.0,505.63,395.88
2016,12,26,14,30,806.0,86.0,3.2,24.0,485.0,651.64,509.56
2016,12,26,14,45,459.0,140.0,3.05,24.0,364.0,486.52,383.81
2016,12,26,15,0,112.0,194.0,2.9,24.0,243.0,279.51,220.4
2016,12,26,15,15,107.5,177.0,2.55,23.5,220.5,266.34,211.57
2016,12,26,15,30,103.0,160.0,2.2,23.0,198.0,252.17,201.19
2016,12,26,15,45,366.0,114.5,1.9,23.0,226.5,440.03,353.44
2016,12,26,16,0,629.0,69.0,1.6,23.0,255.0,604.12,477.53
2016,12,26,16,15,573.5,63.0,1.45,22.5,210.0,559.81,442.87
2016,12,26,16,30,518.0,57.0,1.3,22.0,165.0,512.67,406.12
2016,12,26,16,45,425.0,48.0,1.2,21.5,121.5,430.85,341.11
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,347.97,271.19
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,197.83,123.81
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.5,18.5,1.4,16.0,27.0,14.0,0.0
2016,12,27,8,0,187.0,37.0,1.6,16.0,54.0,27.78,16.96
2016,12,27,8,15,285.5,50.5,1.65,16.5,95.0,37.97,27.24
2016,12,27,8,30,384.0,64.0,1.7,17.0,136.0,48.19,36.67
2016,12,27,8,45,448.0,73.5,1.75,17.5,180.0,55.37,43.21
2016,12,27,9,0,512.0,83.0,1.8,18.0,224.0,65.55,52.17
2016,12,27,9,15,557.0,90.0,1.65,18.0,266.5,70.33,56.35
2016,12,27,9,30,602.0,97.0,1.5,18.0,309.0,75.12,60.44
2016,12,27,9,45,635.5,101.0,1.4,18.5,349.0,77.55,62.28
2016,12,27,10,0,669.0,105.0,1.3,19.0,389.0,80.04,64.15
2016,12,27,10,15,340.0,139.0,1.25,19.5,284.0,93.54,75.43
2016,12,27,10,30,11.0,173.0,1.2,20.0,179.0,123.86,100.78
2016,12,27,10,45,5.5,155.0,1.2,20.5,158.0,113.18,91.3
2016,12,27,11,0,0.0,137.0,1.2,21.0,137.0,101.72,81.35
2016,12,27,11,15,0.0,142.5,1.2,21.0,142.5,106.27,81.25
2016,12,27,11,30,0.0,148.0,1.2,21.0,148.0,110.84,84.8
2016,12,27,11,45,2.5,167.0,1.25,21.5,168.5,125.42,96.1
2016,12,27,12,0,5.0,186.0,1.3,22.0,189.0,140.62,107.8
2016,12,27,12,15,55.5,233.0,1.3,22.0,266.0,191.08,146.01
2016,12,27,12,30,106.0,280.0,1.3,22.0,343.0,249.42,190.42
2016,12,27,12,45,123.5,280.5,1.3,22.0,354.0,271.62,207.81
2016,12,27,13,0,141.0,281.0,1.3,22.0,365.0,292.33,224.35
2016,12,27,13,15,148.0,276.0,1.3,22.0,362.5,304.73,234.69
2016,12,27,13,30,155.0,271.0,1.3,22.0,360.0,317.14,245.09
2016,12,27,13,45,77.5,205.0,1.35,22.0,249.5,215.95,167.83
2016,12,27,14,0,0.0,139.0,1.4,22.0,139.0,109.14,83.09
2016,12,27,14,15,130.0,178.5,1.45,21.5,243.0,249.25,197.25
2016,12,27,14,30,260.0,218.0,1.5,21.0,347.0,399.0,314.95
2016,12,27,14,45,159.0,202.0,1.55,21.0,279.0,311.12,246.51
2016,12,27,15,0,58.0,186.0,1.6,21.0,211.0,216.41,171.37
2016,12,27,15,15,53.0,170.0,1.55,21.0,191.5,202.2,160.78
2016,12,27,15,30,48.0,154.0,1.5,21.0,172.0,187.39,149.29
2016,12,27,15,45,281.0,122.0,1.5,21.0,207.5,365.68,296.67
2016,12,27,16,0,514.0,90.0,1.5,21.0,243.0,538.62,432.02
2016,12,27,16,15,457.0,81.0,1.35,20.5,199.5,484.82,389.53
2016,12,27,16,30,400.0,72.0,1.2,20.0,156.0,435.06,349.99
2016,12,27,16,45,318.5,58.5,1.1,19.5,114.5,359.12,288.09
2016,12,27,17,0,237.0,45.0,1.0,19.0,73.0,283.52,223.2
2016,12,27,17,15,134.0,27.5,1.0,18.5,42.0,178.66,115.92
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,30.8,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,7.99,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,16.02,7.24
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,29.02,19.3
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,41.63,30.64
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,55.06,42.57
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,68.32,54.16
2016,12,28,9,15,4.0,110.5,4.1,20.5,112.0,79.94,64.12
2016,12,28,9,30,8.0,127.0,4.2,21.0,130.0,91.44,73.81
2016,12,28,9,45,11.5,142.5,4.35,21.5,147.5,102.2,82.72
2016,12,28,10,0,15.0,158.0,4.5,22.0,165.0,112.83,91.41
2016,12,28,10,15,35.5,182.0,4.5,22.0,199.0,123.65,100.36
2016,12,28,10,30,56.0,206.0,4.5,22.0,233.0,137.79,112.04
2016,12,28,10,45,181.0,218.0,4.55,22.5,313.0,142.92,115.89
2016,12,28,11,0,306.0,230.0,4.6,23.0,393.0,147.34,119.15
2016,12,28,11,15,245.0,248.0,4.55,23.0,381.5,181.44,132.86
2016,12,28,11,30,184.0,266.0,4.5,23.0,370.0,203.79,150.43
2016,12,28,11,45,462.0,200.5,4.5,23.0,470.0,231.17,160.42
2016,12,28,12,0,740.0,135.0,4.5,23.0,570.0,288.16,197.5
2016,12,28,12,15,742.0,135.5,4.45,23.0,575.5,334.17,238.4
2016,12,28,12,30,744.0,136.0,4.4,23.0,581.0,379.14,278.51
2016,12,28,12,45,755.0,130.5,4.4,23.5,580.0,421.46,315.43
2016,12,28,13,0,766.0,125.0,4.4,24.0,579.0,462.81,350.9
2016,12,28,13,15,572.0,182.5,4.3,24.0,518.0,451.42,346.76
2016,12,28,13,30,378.0,240.0,4.2,24.0,457.0,418.24,323.91
2016,12,28,13,45,228.5,242.0,4.15,24.0,372.0,345.62,269.55
2016,12,28,14,0,79.0,244.0,4.1,24.0,287.0,259.39,202.26
2016,12,28,14,15,212.5,224.5,4.0,24.0,332.5,346.61,272.96
2016,12,28,14,30,346.0,205.0,3.9,24.0,378.0,443.03,349.67
2016,12,28,14,45,204.5,196.5,3.8,24.0,297.0,336.64,266.74
2016,12,28,15,0,63.0,188.0,3.7,24.0,216.0,221.96,174.9
2016,12,28,15,15,354.0,140.0,3.35,23.5,275.5,438.87,351.95
2016,12,28,15,30,645.0,92.0,3.0,23.0,335.0,623.48,496.73
2016,12,28,15,45,608.5,86.0,2.7,23.0,293.0,600.18,477.9
2016,12,28,16,0,572.0,80.0,2.4,23.0,251.0,573.38,457.23
2016,12,28,16,15,517.0,72.5,2.1,22.0,207.5,527.36,422.8
2016,12,28,16,30,462.0,65.0,1.8,21.0,164.0,478.33,384.46
2016,12,28,16,45,380.0,53.5,1.55,20.5,121.5,402.19,322.44
2016,12,28,17,0,298.0,42.0,1.3,20.0,79.0,324.93,255.99
2016,12,28,17,15,149.0,27.5,1.35,19.5,46.0,190.87,127.35
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,10.23,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,6.1,10.0,15.0,11.4,0.0
2016,12,29,8,0,0.0,30.0,6.1,10.0,30.0,22.37,12.79
2016,12,29,8,15,11.5,49.0,6.1,10.0,51.0,35.95,26.15
2016,12,29,8,30,23.0,68.0,6.1,10.0,72.0,48.99,38.41
2016,12,29,8,45,30.5,87.0,6.1,10.5,94.0,61.92,50.32
2016,12,29,9,0,38.0,106.0,6.1,11.0,116.0,74.61,61.8
2016,12,29,9,15,42.0,123.5,6.25,11.0,137.0,86.2,72.22
2016,12,29,9,30,46.0,141.0,6.4,11.0,158.0,97.55,82.28
2016,12,29,9,45,48.0,157.5,6.6,11.0,177.0,108.09,91.51
2016,12,29,10,0,50.0,174.0,6.8,11.0,196.0,118.4,100.45
2016,12,29,10,15,91.0,196.0,6.9,11.0,239.0,132.06,112.29
2016,12,29,10,30,132.0,218.0,7.0,11.0,282.0,141.13,120.03
2016,12,29,10,45,87.0,219.5,7.15,11.5,263.0,146.46,124.24
2016,12,29,11,0,42.0,221.0,7.3,12.0,244.0,147.15,124.4
2016,12,29,11,15,121.0,242.5,7.15,12.0,311.0,168.15,132.15
2016,12,29,11,30,200.0,264.0,7.0,12.0,378.0,204.44,157.29
2016,12,29,11,45,189.5,271.5,6.9,12.0,381.5,225.0,174.59
2016,12,29,12,0,179.0,279.0,6.8,12.0,385.0,244.35,191.84
2016,12,29,12,15,92.0,234.0,6.65,12.0,288.5,202.38,161.23
2016,12,29,12,30,5.0,189.0,6.5,12.0,192.0,145.49,116.71
2016,12,29,12,45,236.0,208.5,6.4,12.0,348.5,265.51,212.92
2016,12,29,13,0,467.0,228.0,6.3,12.0,505.0,408.13,328.45
2016,12,29,13,15,472.5,220.5,6.15,12.0,496.5,433.43,351.43
2016,12,29,13,30,478.0,213.0,6.0,12.0,488.0,457.46,373.31
2016,12,29,13,45,498.5,199.5,5.85,12.0,478.0,483.43,396.57
2016,12,29,14,0,519.0,186.0,5.7,12.0,468.0,508.54,418.99
2016,12,29,14,15,513.5,178.0,5.6,12.0,446.5,521.14,431.06
2016,12,29,14,30,508.0,170.0,5.5,12.0,425.0,531.24,440.99
2016,12,29,14,45,469.0,165.0,5.4,12.5,388.0,518.54,431.29
2016,12,29,15,0,430.0,160.0,5.3,13.0,351.0,502.02,418.34
2016,12,29,15,15,627.5,111.5,5.1,12.5,363.0,617.55,516.01
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,720.81,599.62
2016,12,29,15,45,791.5,60.0,4.75,12.0,330.0,704.6,586.81
2016,12,29,16,0,758.0,57.0,4.6,12.0,285.0,684.53,571.05
2016,12,29,16,15,708.5,52.5,4.3,11.5,237.5,646.57,540.6
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,605.21,505.89
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,531.78,443.34
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,456.2,374.76
2016,12,29,17,15,246.0,25.5,3.4,9.5,56.0,264.6,190.81
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,9.53,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,18.99,10.17
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,32.97,23.89
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,46.75,36.9
2016,12,30,8,45,8.0,83.0,1.85,7.5,85.5,60.14,49.33
2016,12,30,9,0,16.0,102.0,1.9,8.0,107.0,73.42,61.43
2016,12,30,9,15,23.0,119.5,1.95,8.5,127.5,85.66,72.35
2016,12,30,9,30,30.0,137.0,2.0,9.0,148.0,95.1,80.57
2016,12,30,9,45,21.5,146.0,2.1,9.5,154.5,104.47,88.59
2016,12,30,10,0,13.0,155.0,2.2,10.0,161.0,110.97,93.97
2016,12,30,10,15,77.0,186.5,2.15,10.0,223.5,126.85,107.72
2016,12,30,10,30,141.0,218.0,2.1,10.0,286.0,141.32,120.13
2016,12,30,10,45,136.5,231.5,2.1,10.0,300.5,148.62,126.21
2016,12,30,11,0,132.0,245.0,2.1,10.0,315.0,155.68,132.09
2016,12,30,11,15,160.0,255.5,2.05,10.0,343.5,177.67,138.95
2016,12,30,11,30,188.0,266.0,2.0,10.0,372.0,203.5,156.92
2016,12,30,11,45,150.5,271.5,2.0,10.0,357.5,217.14,169.51
2016,12,30,12,0,113.0,277.0,2.0,10.0,343.0,226.82,179.5
2016,12,30,12,15,82.5,269.0,2.0,10.0,317.5,223.52,178.54
2016,12,30,12,30,52.0,261.0,2.0,10.0,292.0,216.09,173.84
2016,12,30,12,45,29.5,228.5,2.0,10.0,246.5,189.43,152.84
2016,12,30,13,0,7.0,196.0,2.0,10.0,201.0,154.41,124.47
2016,12,30,13,15,3.5,170.5,2.05,10.0,173.0,134.07,107.8
2016,12,30,13,30,0.0,145.0,2.1,10.0,145.0,112.79,90.15
2016,12,30,13,45,0.0,139.0,2.2,10.0,139.0,108.48,86.68
2016,12,30,14,0,0.0,133.0,2.3,10.0,133.0,104.11,83.14
2016,12,30,14,15,0.0,104.5,2.35,10.0,104.5,81.1,63.81
2016,12,30,14,30,0.0,76.0,2.4,10.0,76.0,58.39,44.6
2016,12,30,14,45,0.0,46.0,2.5,10.0,46.0,35.21,24.8
2016,12,30,15,0,0.0,16.0,2.6,10.0,16.0,12.2,4.94
2016,12,30,15,15,0.0,14.5,2.55,10.0,14.5,11.04,3.96
2016,12,30,15,30,0.0,13.0,2.5,10.0,13.0,9.89,2.98
2016,12,30,15,45,0.0,11.5,2.45,10.0,11.5,8.74,1.99
2016,12,30,16,0,0.0,10.0,2.4,10.0,10.0,7.59,0.99
2016,12,30,16,15,0.0,8.0,2.15,9.5,8.0,6.07,0.0
2016,12,30,16,30,0.0,6.0,1.9,9.0,6.0,4.54,0.0
2016,12,30,16,45,0.0,4.5,1.7,8.5,4.5,3.4,0.0
2016,12,30,17,0,0.0,3.0,1.5,8.0,3.0,2.27,0.0
2016,12,30,17,15,0.0,1.5,1.55,8.0,1.5,1.13,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
